ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
,YYYY-MM-DD,kW,cf/h,cf/h,%,%hhv,F
96,2012-08-15,0.0,0.0,0.0,0.0,0.0,69.18173913043479
96,2012-08-16,839.7194166666667,12852.820416666667,0.0,58.886354604955585,37.163858154263515,70.3175
96,2012-08-17,827.4507916666666,11305.176708333332,518.6477083333333,58.02600222066386,41.63416496144674,70.13000000000001
96,2012-08-18,1205.748625,17892.507208333333,0.0,84.55460203366059,38.33280610340586,61.83500000000001
96,2012-08-19,1172.1916666666666,17372.094041666667,0.0,82.20137914913511,38.382344204233014,63.455000000000005
96,2012-08-20,1154.2455833333333,16992.007999999998,0.0,80.94288803179056,38.640127915004385,64.22749999999999
96,2012-08-21,1140.6042083333334,16405.66791666667,0.0,79.98626986909771,39.54814257706277,63.92000000000001
96,2012-08-22,1157.0033333333333,15993.36425,68.78108333333334,81.1362786348761,41.15094563532983,66.0725
96,2012-08-23,1182.2131666666667,17104.4525,0.0,82.90414913510988,39.3162105776584,68.675
96,2012-08-24,1157.334,16434.704708333335,26.54941666666667,81.1594670406732,40.05731582546713,72.0575
96,2012-08-25,207.13195833333336,2830.96575,1046.4560833333333,14.525382772323518,41.61956473638409,75.21499999999999
96,2012-08-26,0.0,0.0,1219.9645416666667,0.0,0.0,73.07000000000001
96,2012-08-27,6.833333333333333,0.0,1161.1325833333333,0.4791958859280038,0.0,71.7725
96,2012-08-28,332.64691666666664,4688.959083333333,983.3407083333333,23.327273258532024,40.35451175147396,70.00999999999999
96,2012-08-29,564.412125,7044.992875,1056.7375416666666,39.58009291725105,45.572286038330446,64.18249999999999
96,2012-08-30,957.6660416666667,13827.538166666667,0.0,67.1575064282375,39.39619331621845,66.635
96,2012-08-31,884.0297916666667,11791.727208333332,160.19191666666669,61.99367402992052,42.64562809800603,75.335
96,2012-09-01,1157.5083750000001,15396.421333333334,0.0,81.17169530154278,42.76509021528249,70.625
96,2012-09-02,1164.3882083333333,15178.231458333334,0.0,81.654152057036,43.63768121856057,69.11
96,2012-09-03,1162.9346666666668,15324.095666666666,0.0,81.55222066386162,43.16835507153836,71.66000000000001
96,2012-09-04,1122.9201666666665,14898.253541666667,0.0,78.74615474520805,42.87444965853123,71.92999999999998
96,2012-09-05,1091.9097916666667,15019.072791666666,0.0,76.57151414212248,41.35506200074355,71.8775
96,2012-09-06,1057.25,15220.56225,0.0,74.14095371669003,39.51227502562638,72.7475
96,2012-09-07,990.0909166666667,14252.23075,0.0,69.43134057971014,39.516390543322885,70.7675
96,2012-09-08,1072.5840416666667,14201.810583333334,22.990875,75.2162722066386,42.96082898172172,65.15000000000002
96,2012-09-09,1108.898625,14934.017083333332,0.0,77.76287692847124,42.23769784564273,59.067499999999995
96,2012-09-10,1065.1159583333333,14456.423999999999,0.0,74.69256369798971,41.91032726802132,57.49999999999999
96,2012-09-11,649.9052916666667,7859.253375,731.9699583333332,45.575406147732586,47.03853862068955,59.36750000000001
96,2012-09-12,0.0,0.0,619.9555416666667,0.0,0.0,65.48
96,2012-09-13,0.0,0.0,16.944916666666668,0.0,0.0,69.29
96,2012-09-14,0.006833333333333334,32.857791666666664,565.7534583333334,0.0004791958859280038,0.11829850944368431,65.05999999999999
96,2012-09-15,16.631833333333333,0.0,1825.02825,1.1663277232351565,0.0,56.93000000000001
96,2012-09-16,0.0,0.0,1583.5824166666669,0.0,0.0,58.910000000000004
96,2012-09-17,430.83129166666663,5162.581875,1013.1115,30.21257304815334,47.470665972354304,63.845
96,2012-09-18,853.7812083333333,11555.953500000001,629.7436666666666,59.872455002337546,42.02675362734984,62.442499999999995
96,2012-09-19,1178.676375,15290.376041666668,0.0,82.65612727910239,43.849177383568,52.294999999999995
96,2012-09-20,380.007625,4441.722041666667,13.715874999999999,26.64850105189341,48.66603582869028,58.0925
96,2012-09-21,0.0,0.0,15.656958333333334,0.0,0.0,63.057500000000005
96,2012-09-22,0.0,0.0,15.412291666666667,0.0,0.0,58.43750000000001
96,2012-09-23,0.0,0.0,15.880625,0.0,0.0,50.69749999999999
96,2012-09-24,0.0,0.0,0.638625,0.0,0.0,50.21
96,2012-09-25,0.0,0.0,15.454791666666667,0.0,0.0,60.5525
96,2012-09-26,0.0,0.0,15.337666666666665,0.0,0.0,62.525
96,2012-09-27,0.0,0.0,16.157375,0.0,0.0,53.705000000000005
96,2012-09-28,96.64791666666667,640.4025833333334,263.77770833333335,6.777553763440861,85.84686887280498,50.82500000000001
96,2012-09-29,1010.4472916666667,13943.972249999999,0.0,70.85885635811127,41.2203990922593,52.00250000000002
96,2012-09-30,1073.0202083333334,13732.307,28.003208333333333,75.24685892940627,44.44771456393145,53.442499999999995
96,2012-10-01,0.0,0.0,15.327,0.0,0.0,57.717499999999994
96,2012-10-02,0.0,0.0,16.040291666666665,0.0,0.0,58.62499999999999
96,2012-10-03,0.0,0.0,15.518666666666666,0.0,0.0,65.66749999999999
96,2012-10-04,0.0,0.0,850.0559166666667,0.0,0.0,65.03750000000001
96,2012-10-05,132.64358333333334,1486.371375,1500.670375,9.301794062646096,50.76261082650206,62.27
96,2012-10-06,0.0,0.0,1239.5707916666668,0.0,0.0,50.0525
96,2012-10-07,0.0,0.0,1162.6362083333333,0.0,0.0,45.6275
96,2012-10-08,0.0,0.0,594.1015416666667,0.0,0.0,44.32999999999999
96,2012-10-09,0.0,0.0,918.4327083333333,0.0,0.0,46.955000000000005
96,2012-10-10,0.0,0.0,1157.3569166666666,0.0,0.0,47.345
96,2012-10-11,0.0,0.0,741.828625,0.0,0.0,47.84749999999999
96,2012-10-12,303.53908333333334,0.0,656.418125,21.286050724637683,0.0,42.35
96,2012-10-13,1155.934,0.0,0.0,81.06129032258065,0.0,41.4125
96,2012-10-14,1163.9090416666666,0.0,0.0,81.62054990649837,0.0,64.37
96,2012-10-15,1123.3695,0.0,0.0,78.77766479663394,0.0,57.275000000000006
96,2012-10-16,1164.2750833333332,0.0,0.638625,81.64621902758297,0.0,45.8225
96,2012-10-17,1129.5924166666666,0.0,0.0,79.21405446470314,0.0,53.16499999999999
96,2012-10-18,1158.1750416666666,7632.281875000001,0.0,81.2184461196821,86.31868952490989,58.21999999999999
96,2012-10-19,991.500125,15049.929624999999,669.4479583333333,69.53016304347827,37.47514673871219,54.02
96,2012-10-20,1157.3985,17323.313125,336.4089583333333,81.16399018232818,38.00467277820449,51.492500000000014
96,2012-10-21,1177.02225,16975.905625,0.0,82.54012973352035,39.43998657067228,52.3775
96,2012-10-22,1204.811875,17420.268375,0.0,84.48891129032258,39.3413660537726,53.4125
96,2012-10-23,1243.1549583333333,17866.706708333335,0.0,87.17776706404862,39.5790892156295,51.26749999999999
96,2012-10-24,997.3022083333334,13142.952416666667,388.5217083333334,69.93704125759702,43.16372162981805,54.91999999999999
96,2012-10-25,785.5077916666668,11059.190541666665,904.47175,55.084697872837786,40.40286798654954,67.01
96,2012-10-26,1148.967375,17968.441083333335,0.0,80.5727471949509,36.37326904328507,61.67000000000001
96,2012-10-27,1221.8846666666666,17963.555791666666,0.0,85.68616175783076,38.692157385194506,49.7525
96,2012-10-28,1231.1222916666668,16839.142125000002,0.0,86.33396154745209,41.58783100179589,44.81000000000001
96,2012-10-29,1011.3948333333333,11546.2355,200.90991666666665,70.9253038803179,49.82707085448855,47.7125
96,2012-10-30,809.7251666666666,9350.54225,483.60741666666667,56.782971014492745,49.25903261266895,52.1675
96,2012-10-31,942.530625,14616.743041666667,384.256625,66.0961167601683,36.68004805579223,43.76749999999999
96,2012-11-01,1093.28675,16034.013916666665,55.49408333333333,76.66807503506313,38.78616730182769,43.92500000000001
96,2012-11-02,1148.8764583333334,15622.360458333334,0.0,80.56637155212715,41.83229718229565,39.695000000000014
96,2012-11-03,1192.0361249999999,16294.257833333335,0.0,83.59299614305749,41.61403909114321,38.03
96,2012-11-04,1190.2673333333335,16776.236249999998,0.0,83.4689574567555,40.35850024332948,35.367499999999986
96,2012-11-05,1173.2437916666665,16749.76345833333,0.0,82.27516070593735,39.844155321151966,34.9175
96,2012-11-06,1192.8965833333334,16609.680041666667,37.466625,83.6533368396447,40.85324570474722,35.15
96,2012-11-07,1156.0086666666666,16588.21108333333,22.352249999999998,81.06652641421225,39.64118010789654,34.31
96,2012-11-08,1193.0367916666667,17066.187541666666,0.0,83.66316912108462,39.7651258276739,35.23250000000001
96,2012-11-09,1244.59725,17252.232666666667,0.0,87.2789095371669,41.03633518361237,39.5
96,2012-11-10,1224.95975,17224.292125,0.0,85.90180575035063,40.45437297131691,46.97
96,2012-11-11,1218.68675,17418.543833333333,0.0,85.46190392706873,39.798369652752164,60.26000000000001
96,2012-11-12,1173.6360416666666,17006.85825,0.0,82.30266771856007,39.254945968717585,59.794999999999995
96,2012-11-13,1177.7659583333334,16424.561041666668,0.0,82.59228319308089,40.78967676918171,38.6675
96,2012-11-14,1179.819375,16118.654458333333,0.0,82.73628155680225,41.63626619997001,37.1075
96,2012-11-15,1180.6945,17076.02254166667,0.0,82.7976507713885,39.331078794522455,34.707499999999996
96,2012-11-16,1175.3298333333335,16988.550666666666,0.0,82.42144693782141,39.35396255861366,34.53499999999999
96,2012-11-17,1157.2472500000001,16376.972083333334,0.0,81.15338359046284,40.19551400336443,37.752500000000005
96,2012-11-18,1113.5535,15805.861375,0.0,78.08930575035063,40.075408370459655,39.214999999999996
96,2012-11-19,1099.2722916666667,16080.953666666666,0.0,77.08781848994857,38.884679035291185,38.660000000000004
96,2012-11-20,1066.9125000000001,16206.349583333335,0.0,74.81854838709678,37.448000898001936,38.62999999999999
96,2012-11-21,1052.0554583333333,15814.046625,108.947625,73.77668010752689,37.842572961003754,37.43000000000001
96,2012-11-22,1192.1687916666667,18014.295291666665,0.0,83.60229955586722,37.64484464587572,43.4675
96,2012-11-23,1103.9243333333334,16929.48775,0.0,77.41404862085088,37.09202354795276,47.20249999999999
96,2012-11-24,1091.0249583333332,16204.465708333335,0.0,76.50946411874708,38.2987859624063,34.26500000000001
96,2012-11-25,1172.5729583333334,16945.325833333332,0.0,82.22811769518466,39.36180342742171,32.36000000000001
96,2012-11-26,1196.6097083333334,16506.061416666667,0.0,83.91372428705003,41.237668509035316,35.135
96,2012-11-27,1192.4013333333335,17710.645416666666,0.0,83.61860682561945,38.297736144207114,33.065
96,2012-11-28,1193.808375,17705.855708333333,0.0,83.71727734922861,38.35330008890161,34.1975
96,2012-11-29,1193.4222083333334,17318.852875,0.0,83.69019693782141,39.19764996792709,37.07
96,2012-11-30,1200.6679583333332,17339.534208333334,0.0,84.19831404862084,39.388598837738066,28.722499999999997
96,2012-12-01,1211.4062083333333,17611.912375,0.0,84.95134700794765,39.12625822991834,35.4125
96,2012-12-02,1209.268,17905.514625,0.0,84.80140252454417,38.41676498774931,49.962500000000006
96,2012-12-03,1224.2854583333333,18050.974083333334,0.0,85.85452021972884,38.58043200329476,46.5425
96,2012-12-04,1234.310375,18256.4765,0.0,86.55752980364656,38.45851005144211,57.86750000000001
96,2012-12-05,1250.8757083333333,17524.482874999998,0.0,87.71919413277233,40.60261314597818,36.78499999999999
96,2012-12-06,1329.1243333333334,18207.62125,0.0,93.2064749883123,41.52383304570576,32.37499999999999
96,2012-12-07,975.0111666666667,13543.845541666667,2267.8660833333333,68.37385460495558,40.94988016999878,40.80500000000001
96,2012-12-08,916.730625,12864.369083333333,163.815375,64.28686009817672,40.53575684975456,41.495
96,2012-12-09,952.3312916666667,13570.295875000002,0.0,66.7834005376344,39.91937891894998,35.03
96,2012-12-10,698.3806666666666,9460.164125000001,729.2084166666667,48.9748013090229,41.99316177884551,45.125
96,2012-12-11,0.0,0.0,73.73049999999999,0.0,0.0,30.312500000000004
96,2012-12-12,510.70575,5980.472208333334,1539.2115000000001,35.813867461430576,48.57583883095407,34.82749999999999
96,2012-12-13,577.8428749999999,7269.356,1576.8267083333333,40.52194074333801,45.21669990149976,34.655
96,2012-12-14,0.0,0.0,2213.500666666667,0.0,0.0,37.25000000000001
96,2012-12-15,0.0,0.0,2179.6210833333334,0.0,0.0,36.07999999999999
96,2012-12-16,0.0,0.0,2218.85475,0.0,0.0,46.475
96,2012-12-17,0.0,0.0,2201.8348333333333,0.0,0.0,46.715
96,2012-12-18,0.0,0.0,2200.4832083333336,0.0,0.0,42.43250000000001
96,2012-12-19,0.0,0.0,2187.5934166666666,0.0,0.0,37.07749999999999
96,2012-12-20,0.0,0.0,2192.6280416666664,0.0,0.0,34.129999999999995
96,2012-12-21,0.0,0.0,2247.7635416666667,0.0,0.0,36.035000000000004
96,2012-12-22,0.0,0.0,2231.3186666666666,0.0,0.0,29.892500000000002
96,2012-12-23,0.0,0.0,2284.2615833333334,0.0,0.0,32.225
96,2012-12-24,0.0,0.0,2308.9022083333334,0.0,0.0,30.102500000000003
96,2012-12-25,0.0,0.0,2312.851166666667,0.0,0.0,29.58500000000001
96,2012-12-26,0.0,0.0,2228.540625,0.0,0.0,24.845
96,2012-12-27,0.0,0.0,2248.976916666667,0.0,0.0,26.09
96,2012-12-28,0.0,0.0,2222.3138750000003,0.0,0.0,25.0025
96,2012-12-29,218.02650000000003,3315.54125,1608.8036666666667,15.289375876577841,37.40588078944878,24.935
96,2012-12-30,353.50420833333334,4741.369874999999,1647.046125,24.78991643291258,42.41073412852254,25.347499999999993
96,2012-12-31,414.5720416666666,5528.264791666667,1444.4911666666667,29.0723731884058,42.65757977503815,30.987499999999994
96,2013-01-01,0.0,0.0,2185.6988333333334,0.0,0.0,23.202500000000004
96,2013-01-02,399.3915,5346.839041666667,1757.1472083333335,28.0078190743338,42.490001378306566,19.13
96,2013-01-03,608.2981666666667,6798.436874999999,1793.2642916666666,42.657655446470315,50.89703415177412,21.485
96,2013-01-04,590.318375,5860.451375000001,1697.3085833333334,41.39680049088359,57.298106833821585,31.062500000000004
96,2013-01-05,449.0733333333333,4785.542125,1499.949125,31.49181860682562,53.37908944038626,32.3675
96,2013-01-06,0.0,0.0,2161.760583333333,0.0,0.0,34.43749999999999
96,2013-01-07,0.0,0.0,2284.027416666667,0.0,0.0,29.255
96,2013-01-08,437.49537499999997,5969.636625,1515.2232083333336,30.679900070126227,41.68795658968047,30.957499999999996
96,2013-01-09,419.31654166666664,5303.8695,1756.1001666666668,29.405087073398782,44.971171730008734,36.1625
96,2013-01-10,663.9389583333333,9015.428958333334,1069.9838333333335,46.55953424497429,41.89158525280315,37.62499999999999
96,2013-01-11,836.632125,11379.604958333332,796.3002916666666,58.669854488078535,41.82080504376325,40.97
96,2013-01-12,947.3561666666666,13081.515916666665,595.6347083333334,66.43451379149134,41.194596220481785,50.14249999999999
96,2013-01-13,980.0449166666667,13709.326500000001,508.43345833333336,68.72685250116878,40.66444961857819,56.39000000000001
96,2013-01-14,925.5460416666666,12121.656916666667,582.862,64.90505201028517,43.433124997197105,37.3175
96,2013-01-15,683.0499583333334,9306.784916666666,913.4430416666668,47.89971657316503,41.74820715327169,29.539999999999996
96,2013-01-16,610.5849583333334,8419.475124999999,1330.722125,42.81801951846658,41.252105621244944,32.76500000000001
96,2013-01-17,943.3915833333334,13110.211583333332,562.5615833333333,66.1564925198691,40.93241177497989,26.157500000000002
96,2013-01-18,1007.9384583333334,13090.169541666668,453.09554166666663,70.68292134174848,43.79996693118545,20.337500000000002
96,2013-01-19,1032.8389583333333,14232.720541666667,187.44433333333333,72.42909946236558,41.27905313290718,41.5025
96,2013-01-20,868.2899166666666,11272.750458333334,631.01,60.88989597942963,43.814706040272505,32.4125
96,2013-01-21,912.7635,11527.044500000002,551.9907916666667,64.00866058906031,45.04279516314871,18.9425
96,2013-01-22,394.613875,4951.374583333333,1783.8502500000002,27.672782258064515,45.3347897877517,10.67
96,2013-01-23,273.24720833333333,3379.1387083333334,1745.499375,19.161795815801778,45.99755551820492,9.432500000000003
96,2013-01-24,553.8821666666666,6658.980041666667,1221.1538333333333,38.84166666666667,47.31454925040312,11.082499999999998
96,2013-01-25,156.64275,1881.8465416666668,2072.29525,10.98476507713885,47.34903492507148,12.185000000000002
96,2013-01-26,525.9701249999999,7124.939208333333,1241.7473333333335,36.88430049088359,41.99184451813539,13.722500000000002
96,2013-01-27,789.1930416666668,10535.669291666667,701.2769583333334,55.343130551659655,42.60947227052782,21.185
96,2013-01-28,0.0007499999999999999,16.3065,2165.6562083333333,5.2594670406732114e-05,0.026162879833195346,33.0875
96,2013-01-29,476.90766666666667,6920.831208333333,1254.79675,33.443735390369326,39.197745119917734,41.5925
96,2013-01-30,1044.0430833333332,15735.707291666666,0.0,73.21480247779336,37.74132908220924,58.76
96,2013-01-31,1112.55,15375.122916666667,0.0,78.01893408134643,41.16100589439732,32.24
96,2013-02-01,983.7992083333334,12414.79075,166.55625,68.9901268115942,45.07669877617103,20.1725
96,2013-02-02,519.4961666666667,6855.615958333333,506.79825,36.43030621785881,43.104330513100884,18.035
96,2013-02-03,1029.663875,15048.716,0.0,72.20644284712483,38.92073810344794,19.189999999999998
96,2013-02-04,647.1909166666667,9255.970875,1262.8623333333333,45.385057269752224,39.773652208100266,19.565
96,2013-02-05,0.0,2.2990833333333334,621.8520833333333,0.0,0.0,22.174999999999997
96,2013-02-06,419.4313333333334,6301.748541666667,795.4789999999999,29.413136979897153,37.8603687320954,24.10999999999999
96,2013-02-07,1074.931875,16500.452375,0.0,75.38091690042076,37.05698896406772,24.214999999999993
96,2013-02-08,67.12841666666667,692.7600833333332,1997.0542916666666,4.707462599345489,55.11992092580713,29.48
96,2013-02-09,0.0,0.0,2096.385583333333,0.0,0.0,18.057499999999997
96,2013-02-10,0.0,0.0,2144.581333333333,0.0,0.0,19.662499999999998
96,2013-02-11,0.0,0.0,2096.8432916666666,0.0,0.0,39.462500000000006
96,2013-02-12,0.0,0.0,2049.094583333333,0.0,0.0,33.455000000000005
96,2013-02-13,328.7581666666667,5019.282958333333,1811.2832916666666,23.05456989247312,37.258031746361695,31.647500000000004
96,2013-02-14,697.2265000000001,10549.942625,463.43054166666667,48.89386395511922,37.59315933562562,32.915
96,2013-02-15,307.857,3439.99,1284.7607083333335,21.588849929873774,50.90692807246533,34.58
96,2013-02-16,216.52079166666667,2836.4366250000003,1738.2303333333332,15.183786231884058,43.42217364356667,24.9725
96,2013-02-17,0.0,0.0,2048.849708333333,0.0,0.0,16.287499999999998
96,2013-02-18,278.58875,3752.7831666666666,1747.4254583333334,19.536377980364655,42.227477648921806,20.285
96,2013-02-19,715.0530833333333,8786.828916666667,1397.8710833333334,50.1439749883123,46.290423173173515,34.730000000000004
96,2013-02-20,921.5990833333334,11318.125541666666,1020.7459166666666,64.62826671341747,46.31829507806001,22.962500000000002
96,2013-02-21,940.7947916666667,10539.032791666667,851.2017500000001,65.97438931743805,50.77842036410992,18.770000000000003
96,2013-02-22,1083.9352083333333,12905.571791666667,387.53875,76.01228669939223,47.77614565452619,28.054999999999993
96,2013-02-23,936.8944166666666,11286.693916666665,494.630625,65.70087073398784,47.21814713402654,34.62500000000001
96,2013-02-24,1149.8562083333334,13257.257875000001,177.12604166666665,80.63507772323516,49.337241985290845,31.3925
96,2013-02-25,1030.8208333333334,13165.528333333334,347.848125,72.28757597007947,44.53792022989667,33.32750000000001
96,2013-02-26,985.1042083333333,13448.603583333332,30.913583333333335,69.0816415381019,41.66678771031596,34.57999999999999
96,2013-02-27,425.314625,5971.4461666666675,1289.9909583333333,29.82571002805049,40.51499906415745,33.860000000000014
96,2013-02-28,696.8065,9374.565291666668,1115.67425,48.864410939691446,42.28108202901693,34.76749999999999
96,2013-03-01,1266.0614166666667,17187.087333333333,0.0,88.7841105656849,41.902267782772,30.485
96,2013-03-02,1375.0791666666667,17213.968,0.0,96.42911407199627,45.43931218950925,24.920000000000005
96,2013-03-03,1320.50075,17178.26825,0.0,92.60173562412342,43.72645905629437,23.209999999999997
96,2013-03-04,1351.7625833333334,18609.983,0.0,94.7940100514259,41.31801819232063,26.314999999999998
96,2013-03-05,1417.0749166666667,19866.328541666666,0.0,99.37411757830763,40.57515945837319,27.725000000000005
96,2013-03-06,767.1372083333334,9291.755708333332,122.50154166666665,53.79643817204302,46.963483440370204,32.8775
96,2013-03-07,1316.8644583333332,18897.2195,0.0,92.34673620850864,39.639503546113986,34.625
96,2013-03-08,1392.9236666666666,19579.602291666666,0.0,97.68048153342683,40.467696972891,34.9475
96,2013-03-09,1342.803625,19305.968416666667,0.0,94.16575210378682,39.56452458305197,34.9325
96,2013-03-10,1175.497875,17167.35783333333,0.0,82.43323106591866,38.949638089571295,49.175000000000004
96,2013-03-11,1311.694375,18998.539333333334,0.0,91.98417776998598,39.27330783460406,54.00500000000002
96,2013-03-12,1383.7875000000001,18542.862125,0.0,97.0397966339411,42.449997791266,40.077499999999986
96,2013-03-13,1276.2159166666668,16826.443583333334,0.0,89.49620733987845,43.14364769567922,32.4875
96,2013-03-14,1084.5750416666667,13719.41725,0.0,76.05715579710144,44.96855988554389,25.955
96,2013-03-15,1216.2291666666667,15560.752999999999,320.9782916666667,85.2895628798504,44.46003936777496,31.677499999999995
96,2013-03-16,1137.4021666666665,14793.730291666667,0.0,79.76172276764842,43.734220717137674,26.000000000000004
96,2013-03-17,1131.4937083333332,14533.252124999999,0.0,79.34738487611033,44.286807400098304,24.597500000000007
96,2013-03-18,1113.3047083333333,14290.038333333332,0.0,78.07185892940626,44.31652410474834,26.367500000000007
96,2013-03-19,1177.1554583333334,15296.049041666667,0.0,82.5494711313698,43.77635436387939,32.7425
96,2013-03-20,974.0208333333334,11729.758166666667,199.50266666666667,68.30440626460963,47.23503327934008,27.882500000000004
96,2013-03-21,1316.0174166666668,16323.954333333333,66.75120833333334,92.28733637213652,45.85865400999074,25.685000000000002
96,2013-03-22,810.4237083333334,10665.823208333333,88.42708333333333,56.831957106124364,43.221794550600606,29.174782608695647
96,2013-03-23,688.21675,7838.987375,290.06058333333334,48.262044179523144,49.940203910372205,33.2075
96,2013-03-24,678.5987916666667,9476.949625,1008.634625,47.587573048153345,40.73141970085361,32.81
96,2013-03-25,534.5924166666667,7325.768958333333,378.6727916666667,37.48894927536232,41.51017976089788,35.555
96,2013-03-26,1317.058375,17850.655541666667,0.0,92.36033485273492,41.96970267546174,38.1575
96,2013-03-27,1336.0091666666667,15891.768541666666,23.122375,93.68928237494157,47.821395437916856,36.725
96,2013-03-28,1393.5583749999998,17770.539083333333,0.0,97.72499123422159,44.60767633038744,38.585
96,2013-03-29,1397.1916666666666,18087.568125,0.0,97.97978027115474,43.94008014582422,42.005
96,2013-03-30,1396.9750416666666,17789.485083333333,0.0,97.96458917718559,44.669419368366796,41.127500000000005
96,2013-03-31,1397.422125,18069.441666666666,0.0,97.99594144460029,43.9914137969122,43.887499999999996
96,2013-04-01,58.22083333333333,763.7444583333332,0.0,4.082807386629266,43.362606868160405,36.222500000000004
96,2013-04-02,0.0,0.0,0.0,0.0,0.0,28.422499999999996
96,2013-04-03,0.0,0.0,0.0,0.0,0.0,31.069999999999997
96,2013-04-04,0.0,0.0,0.0,0.0,0.0,37.6775
96,2013-04-05,0.0,0.0,0.0,0.0,0.0,38.3225
96,2013-04-06,0.0,0.0,0.0,0.0,0.0,36.3425
96,2013-04-07,0.0,0.0,0.0,0.0,0.0,55.13750000000001
96,2013-04-08,1012.111375,11928.554916666668,257.0767916666667,70.97555224403926,48.26424417440784,46.88000000000002
96,2013-04-09,1136.407625,15577.719583333334,197.62583333333336,79.69197931276297,41.49686569308778,50.54750000000001
96,2013-04-10,821.046375,9050.543041666666,537.3965416666666,57.57688464235624,51.603372765850565,43.1
96,2013-04-11,586.9743333333333,7535.688541666666,1092.5683333333334,41.16229546517064,44.307904283058996,35.4575
96,2013-04-12,757.3979166666667,9890.327666666666,825.59375,53.11345839177185,43.5610624963678,41.967499999999994
96,2013-04-13,1068.2361250000001,14280.884375,0.0,74.91136921458626,42.549767914554195,42.545
96,2013-04-14,1136.816125,15391.881041666667,79.48191666666666,79.72062587657784,42.01298749777835,40.6475
96,2013-04-15,1301.8700000000001,17293.194041666666,69.76466666666667,91.2952314165498,42.82303488195261,55.962500000000006
96,2013-04-16,1135.71175,15953.045541666666,43.00145833333334,79.64318022440392,40.4957598078066,57.66500000000001
96,2013-04-17,49.099291666666666,675.2934166666666,0.0,3.4431480832164567,41.35878279536349,46.1675
96,2013-04-18,1112.8451666666667,15439.891000000001,209.89200000000002,78.03963300607761,40.99921596848636,62.195
96,2013-04-19,1200.3224166666666,15747.574958333333,136.12675,84.17408251519402,43.3580029403769,59.135
96,2013-04-20,1236.5999583333335,15009.205791666667,161.501875,86.71808964469379,46.86585593284089,38.292500000000004
96,2013-04-21,1233.6854583333334,16467.349458333334,0.0,86.51370675549323,42.61532272235126,35.330000000000005
96,2013-04-22,1114.1427916666667,14768.791291666666,27.163291666666666,78.13063055165965,42.912215730928324,46.692499999999995
96,2013-04-23,1073.6020833333334,15107.481249999999,53.64541666666667,75.2876636278635,40.42372395703692,52.62500000000001
96,2013-04-24,1014.7262916666667,14316.818291666668,48.467125,71.15892648433848,40.31692846487383,54.995000000000005
96,2013-04-25,1036.2027083333335,14280.480083333334,0.0,72.66498655913979,41.27498775606251,44.585
96,2013-04-26,988.0034166666666,13490.253458333333,36.59383333333333,69.2849520804114,41.660394193709706,45.679999999999986
96,2013-04-27,766.9645833333334,10411.837833333333,174.998125,53.78433263207106,41.9018263124867,53.285000000000004
96,2013-04-28,968.67225,14174.679208333333,0.0,67.92933029453015,38.87305361740094,59.3825
96,2013-04-29,487.80625000000003,6517.788291666667,292.85604166666667,34.20801192145863,42.57279352922627,58.62500000000001
96,2013-04-30,885.00225,12071.498458333333,98.17554166666667,62.06186886395512,41.703089439362365,64.28000000000002
96,2013-05-01,943.6745416666666,13069.34975,56.625708333333336,66.1763353202431,41.072704104353434,67.7075
96,2013-05-02,1229.9493333333332,16091.799791666666,37.81979166666667,86.25170640486208,43.47780783809069,65.88499999999999
96,2013-05-03,1392.7756666666667,18396.380333333334,57.47720833333333,97.67010285179991,43.06592985686562,66.125
96,2013-05-04,1376.9638333333332,16944.165250000002,19.091833333333334,96.5612786348761,46.22611475029402,64.03249999999998
96,2013-05-05,1397.2972916666668,17802.41695833333,0.0,97.9871873539037,44.64726772419114,63.40999999999999
96,2013-05-06,1388.2440416666668,17677.457749999998,42.533125,97.35231708742404,44.67155271245884,62.142499999999984
96,2013-05-07,1397.1118333333334,17932.017625,0.0,97.97418186068256,44.3187039971719,65.41249999999998
96,2013-05-08,1397.1026666666667,18232.357874999998,0.0,97.97353903693315,43.58835935195183,63.19999999999999
96,2013-05-09,1315.6277499999999,16695.961291666667,159.759125,92.26001051893408,44.82358969242839,63.0425
96,2013-05-10,1397.4053333333334,18265.736791666666,0.0,97.99476390836841,43.5181313978218,62.15
96,2013-05-11,1397.2145,17925.035458333336,0.0,97.98138148667603,44.33922506117962,54.00500000000002
96,2013-05-12,1397.37925,17604.333666666666,0.0,97.99293478260869,45.15228532695955,44.77250000000001
96,2013-05-13,1397.0694583333334,17683.535291666667,0.0,97.97121026180459,44.940090529094896,42.0725
96,2013-05-14,1397.1743333333334,17989.63325,0.0,97.97856474988312,44.178740179585255,46.580000000000005
96,2013-05-15,1213.0468333333333,15444.914708333332,171.64791666666667,85.06639784946236,44.67628903914516,61.06608695652174
96,2013-05-16,1356.486375,17905.258875,68.19895833333334,95.12527173913044,43.09430384108311,63.20749999999999
96,2013-05-17,1397.3423333333333,18878.151916666666,0.0,97.99034595605424,42.10448675201285,54.95000000000001
96,2013-05-18,1396.7500416666664,19473.354499999998,0.0,97.94881077606357,40.80026284299,58.46000000000001
96,2013-05-19,1396.7604166666667,20077.663666666667,0.0,97.94953833567087,39.572526807471114,68.30749999999999
96,2013-05-20,1396.684,20442.462958333334,0.0,97.94417952314166,38.864221838272414,73.16
96,2013-05-21,1220.5680833333333,18568.141708333333,0.0,85.59383473585788,37.39199227950623,72.92
96,2013-05-22,1274.648625,18766.193125,0.0,89.38629908835904,38.63663884080911,73.535
96,2013-05-23,1083.0757083333333,14356.158083333334,195.68066666666667,75.95201320710612,42.914654592641696,66.81499999999998
96,2013-05-24,1251.461125,16380.984750000001,0.0,87.7602471949509,43.45726549014907,44.525
96,2013-05-25,1388.1340833333334,17853.082416666668,0.0,97.34460612435718,44.228605419922765,50.0225
96,2013-05-26,1341.7694583333334,17078.768791666665,0.0,94.0932298971482,44.689591085806164,53.487500000000004
96,2013-05-27,1252.4715416666666,16605.348125,0.0,87.8311039036933,42.904704953386144,56.89250000000001
96,2013-05-28,1096.20975,15122.339999999998,0.0,76.87305399719494,41.23440195928673,57.85999999999999
96,2013-05-29,1036.4194583333333,14924.576041666667,0.0,72.68018641888733,39.50195526957435,72.1775
96,2013-05-30,1050.7742916666666,15903.444708333334,0.0,73.68683672276765,37.58402370503555,76.2575
96,2013-05-31,1012.716,14846.087458333333,177.65483333333336,71.0179523141655,38.80258819818855,78.93499999999999
96,2013-06-01,1073.434125,15549.810708333333,19.037041666666667,75.27588534361853,39.26768774813891,75.99499999999999
96,2013-06-02,1122.0902083333333,15599.326291666666,17.457541666666668,78.68795289855073,40.91729998929004,70.16000000000001
96,2013-06-03,1061.168625,13900.3215,79.54525,74.41575210378682,43.42547661127837,56.91500000000001
96,2013-06-04,791.3940833333332,9631.988916666667,254.119375,55.497481299672735,46.737110922524614,57.70250000000001
96,2013-06-05,1170.766625,16182.720583333334,55.2065,82.10144635343619,41.15322132794246,58.0325
96,2013-06-06,864.4749166666667,11592.749541666666,113.54379166666666,60.62236442262739,42.41807749431105,56.85500000000001
96,2013-06-07,1397.5534166666666,18865.032875,0.0,98.0051484338476,42.14013162772657,58.932500000000005
96,2013-06-08,1276.7410833333333,16181.261958333334,6.048041666666666,89.5330352968677,44.88233909729714,59.61500000000001
96,2013-06-09,1222.2562916666668,16217.962125,122.16720833333333,85.7122224170173,42.86975855644926,65.00750000000001
96,2013-06-10,1389.5131250000002,18571.206833333334,0.0,97.4413131136045,42.560582610360065,65.92999999999999
96,2013-06-11,1374.5840416666667,18570.046583333333,0.0,96.39439282374941,42.10593758390574,65.015
96,2013-06-12,1359.7368333333334,18497.274166666666,21.287875,95.35321411874708,41.81500627562436,65.99749999999999
96,2013-06-13,1175.822375,15175.942666666668,128.819625,82.45598702664797,44.0728444795895,61.79749999999999
96,2013-06-14,1273.2459166666665,16587.455625,33.36925,89.28793244506778,43.66340054221279,64.04
96,2013-06-15,1221.908375,17418.00120833333,0.0,85.68782433380085,39.90482063157893,64.9475
96,2013-06-16,1302.2174166666666,18030.463333333333,77.60945833333334,91.31959443665264,41.082952786786706,67.0625
96,2013-06-17,1284.668125,18052.368791666668,16.772583333333333,90.08892882187938,40.480119822733045,69.1775
96,2013-06-18,625.670125,9211.085541666667,120.75420833333334,43.87588534361851,38.6384450736993,61.73000000000002
96,2013-06-19,368.68012500000003,4678.464291666666,93.17316666666666,25.854146213183732,44.826150497942514,60.0725
96,2013-06-20,1199.9347916666668,17862.321375,54.70979166666667,84.14689983637214,38.212441316933194,61.32500000000001
96,2013-06-21,1292.3307083333334,17723.482083333332,53.47675,90.62627688172043,41.47722107505978,67.46
96,2013-06-22,1344.833375,19135.175875,0.0,94.30809081346425,39.97799949561042,75.3725
96,2013-06-23,1307.5409166666666,18289.345333333335,8.908166666666666,91.69291140719963,40.66700281183141,79.865
96,2013-06-24,1251.8299166666668,18186.216083333333,0.0,87.78610916316036,39.15507112644908,78.36500000000002
96,2013-06-25,1326.1490833333335,18567.02433333333,115.59304166666668,92.9978319308088,40.62890154213606,75.79249999999999
96,2013-06-26,1378.8166250000002,20033.448625,0.0,96.69120792426368,39.15036654624744,75.74749999999999
96,2013-06-27,1282.8861666666667,18573.697833333335,80.34670833333332,89.96396680691912,39.28934458934598,72.425
96,2013-06-28,1311.5277083333333,19337.304041666666,131.1235,91.97249006545115,38.5803872392326,65.35249999999999
96,2013-06-29,1088.4285833333333,17105.219041666667,0.0,76.32739013557737,36.19564634890824,68.25500000000001
96,2013-06-30,945.2215833333333,15412.216958333333,0.0,66.28482351566151,34.886190963941296,69.61999999999999
96,2013-07-01,949.8208333333333,15186.224833333334,0.0,66.6073515661524,35.57762094424704,65.74999999999999
96,2013-07-02,963.9784583333334,15512.152666666667,0.0,67.60017239364188,35.34925754654197,68.0825
96,2013-07-03,1127.5174166666668,17852.869666666666,0.0,79.06854254324452,35.925288342377726,73.2725
96,2013-07-04,1273.8159583333334,18931.291,115.33758333333333,89.32790731650303,38.27467327146069,76.1525
96,2013-07-05,1241.6014166666666,19667.53175,0.0,87.06882304815335,35.91016307950737,76.74499999999999
96,2013-07-06,1164.0812916666666,19388.309458333333,0.0,81.63262914913511,34.15296433310817,77.1725
96,2013-07-07,1142.7638333333332,19491.662083333333,0.0,80.1377162225339,33.3497552824706,76.985
96,2013-07-08,1102.2694583333334,19287.543375,0.0,77.29799848059841,32.50842256188978,76.25750000000002
96,2013-07-09,834.5867916666666,11475.932541666667,142.80058333333332,58.526422978027114,41.3683842194122,75.635
96,2013-07-10,1270.3562916666667,20443.953166666666,0.0,89.08529394576905,35.34644195369891,78.14750000000001
96,2013-07-11,1396.4686666666666,21386.97366666667,0.0,97.92907900888265,37.142137963803016,70.67
96,2013-07-12,1393.1812499999999,20932.892583333334,0.0,97.6985448807854,37.85850097974395,68.51
96,2013-07-13,1273.7840833333332,19499.04945833333,51.719875,89.32567204301075,37.15929064223096,72.5525
96,2013-07-14,1396.3604166666667,21054.127083333333,0.0,97.9214878447873,37.726396691886386,78.16250000000001
96,2013-07-15,1396.8388750000001,20324.443166666668,0.0,97.95504032258066,39.094232834824936,80.18
96,2013-07-16,1355.5555,19743.997875,0.0,95.05999298737727,39.054155012834926,80.05250000000001
96,2013-07-17,1329.82925,19434.195708333333,11.550166666666668,93.25590813464235,38.92372066199284,82.56500000000001
96,2013-07-18,1395.742375,19951.458416666665,0.0,97.878146914446,39.793822138967194,82.88
96,2013-07-19,1392.7437499999999,17929.985291666668,0.0,97.66786465638148,44.185148894677354,82.34
96,2013-07-20,1282.4598333333333,17686.888375,72.96124999999999,89.93406965871903,41.245576180163525,73.4675
96,2013-07-21,1396.6521666666667,20085.571874999998,0.0,97.9419471715755,39.55388038819394,69.665
96,2013-07-22,1189.95975,16887.731291666667,0.0,83.44738779803646,40.08168767222238,71.045
96,2013-07-23,1309.9264166666667,18796.996625,0.0,91.86019752220665,39.64089715390311,74.615
96,2013-07-24,1396.6014166666666,17903.790250000002,0.0,97.93838826554465,44.372360717337806,62.53250000000002
96,2013-07-25,1254.0989583333333,17322.365374999998,99.81416666666667,87.94522849462365,41.18221012865636,62.555
96,2013-07-26,1396.9750416666666,21171.220583333332,0.0,97.96458917718559,37.53425393717229,65.4125
96,2013-07-27,1396.9791666666667,21188.197958333334,0.0,97.96487844787283,37.50428977182963,69.37249999999999
96,2013-07-28,1396.5568333333333,20613.64925,0.0,97.93526180458159,38.53796429055105,67.91749999999999
96,2013-07-29,1312.9410833333334,18006.4405,16.445625,92.07160472183263,41.476529073182334,64.415
96,2013-07-30,1386.1562083333336,19659.9105,0.0,97.20590521271623,40.10658423429468,66.0875
96,2013-07-31,1079.1798333333334,16082.539458333333,14.274625,75.67881019167835,38.17018223095521,68.4575
96,2013-08-01,472.3499166666666,5825.677333333333,70.317125,33.12411757830762,46.121397087999064,69.22250000000001
96,2013-08-02,1257.1909166666667,14818.562208333335,162.97983333333335,88.16205586722768,48.259209612234095,67.25750000000001
96,2013-08-03,1123.3280416666666,14076.55275,12.002583333333334,78.7747574801309,45.393673132653554,68.79500000000002
96,2013-08-04,1276.3465416666666,16078.633333333333,0.0,89.50536757830761,45.15486128286539,64.8875
96,2013-08-05,1244.002125,16029.809666666666,0.0,87.23717566619915,44.144621187174,63.5
96,2013-08-06,1273.1507083333333,16950.073041666667,0.0,89.28125584385226,42.72610268266632,67.12999999999998
96,2013-08-07,1303.7229583333333,16897.513083333335,17.68283333333333,91.42517239364189,43.88817883877918,73.6775
96,2013-08-08,1396.5097083333333,18168.909,0.0,97.93195710612436,43.722012831018695,74.15
96,2013-08-09,1396.742375,17920.58608333333,0.0,97.94827314165498,44.33524759093049,71.29999999999998
96,2013-08-10,1395.5728333333334,17369.880166666666,0.0,97.86625759700794,45.70258050587267,65.57428571428571
96,2013-08-11,1396.999375,16609.701458333333,0.0,97.96629558204769,47.84311224011439,65.075
96,2013-08-12,1396.8117083333334,16543.1025,0.0,97.95313522674147,48.0292653745135,68.8775
96,2013-08-13,1344.917375,15964.392208333333,0.0,94.31398141654978,47.92126273869811,66.605
96,2013-08-14,1166.930625,9713.830125,0.0,81.83244214586254,68.33442922572213,60.807500000000005
96,2013-08-15,1153.208375,13488.571624999999,0.0,80.87015252454418,48.63252998288962,62.31499999999999
96,2013-08-16,1209.6854166666667,13811.732125,0.0,84.83067438055166,49.82064390039148,64.745
96,2013-08-17,1180.622875,13340.301833333333,0.0,82.79262798036466,50.34201278098267,67.2425
96,2013-08-18,1106.1860416666666,11136.040083333333,131.805,77.57265369331463,56.504420661146504,68.4875
96,2013-08-19,1207.535125,7122.899916666666,10.753791666666666,84.67988253856943,96.43350858596345,70.50500000000001
96,2013-08-20,1147.96675,13356.459208333334,0.0,80.50257713884993,48.89033409025903,71.6375
96,2013-08-21,1206.499375,13804.589791666667,0.0,84.60724929873773,49.71513616146176,73.63250000000001
96,2013-08-22,1073.4638750000001,2395.618375,160.93195833333334,75.27797159887798,254.89119661188383,73.7375
96,2013-08-23,1222.7957916666667,4227.8429166666665,0.0,85.75005551659653,164.52054153140676,65.90750000000001
96,2013-08-24,1088.6450833333333,6379.545041666667,0.0,76.34257246376812,97.06924357848288,63.98000000000001
96,2013-08-25,1016.5770833333332,9465.007,0.0,71.28871552127161,61.094823374433616,68.4875
96,2013-08-26,1004.5167083333334,9248.318041666667,0.0,70.44296692379616,61.78448719171683,70.82749999999999
96,2013-08-27,1158.0374583333335,486.9916666666666,0.0,81.20879791958859,1352.6521142701506,74.17999999999999
96,2013-08-28,1300.127125,0.0,0.0,91.17301016830295,0.0,74.885
96,2013-08-29,1285.1257083333333,0.0,0.0,90.12101741467976,0.0,73.1075
96,2013-08-30,1239.5832916666666,0.0,0.0,86.92729955586724,0.0,74.3675
96,2013-08-31,1184.6111666666668,0.0,0.0,83.072311827957,0.0,74.69
96,2013-09-01,1038.7993333333334,0.0,108.58404166666666,72.8470780738663,0.0,73.235
96,2013-09-02,1207.5125416666667,0.0,106.71366666666667,84.67829885460495,0.0,72.62
96,2013-09-03,1203.75475,0.0,0.0,84.4147791023843,0.0,64.41499999999999
96,2013-09-04,386.24654166666664,0.0,49.71016666666667,27.08601273959794,0.0,66.58999999999999
96,2013-09-05,0.0,0.0,274.8686666666667,0.0,0.0,58.9025
96,2013-09-06,507.45283333333333,9971.966583333333,263.662625,35.58575268817204,28.94675631754426,56.92250000000001
96,2013-09-07,1389.8229583333332,26886.1375,0.0,97.46304055633472,29.404656066046837,59.705000000000005
96,2013-09-08,1396.6797916666667,26428.693375,0.0,97.94388440860216,30.061191834954105,61.29500000000001
96,2013-09-09,1396.5625,25690.813541666666,0.0,97.93565918653576,30.92199866675754,60.95749999999999
96,2013-09-10,1378.4263333333336,26398.933125,0.0,96.66383824216925,29.701762651987647,78.92
96,2013-09-11,1333.27925,26032.186083333334,0.0,93.49784361851333,29.13369156220146,81.52250000000001
96,2013-09-12,1197.7481666666665,22290.504333333334,71.46508333333334,83.9935600748013,30.56544042029775,69.5
96,2013-09-13,1396.8881666666666,25756.433999999997,0.0,97.95849696119681,30.850410120395118,55.19749999999999
96,2013-09-14,1396.8805,24866.782000000003,0.0,97.95795932678821,31.953961356291828,52.8725
96,2013-09-15,1396.9666666666665,24956.010166666663,0.0,97.96400187003272,31.841676624132205,56.3975
96,2013-09-16,1361.4236250000001,23944.506791666663,0.0,95.47150245441796,32.34241345731206,50.9375
96,2013-09-17,1286.5200833333333,24269.08308333333,0.0,90.21879967274428,30.154229761788915,50.43500000000001
96,2013-09-18,1157.008125,20898.619333333332,370.47429166666666,81.13661465638148,31.492261662843816,56.599999999999994
96,2013-09-19,1364.0042083333333,25003.641708333333,0.0,95.65246902758298,31.03112216843004,63.1625
96,2013-09-20,1330.2827083333334,25766.492291666666,0.0,93.2877074567555,29.367953491351923,69.665
96,2013-09-21,1384.7409583333335,26096.996958333333,0.0,97.10665906965873,30.183044293930493,63.98
96,2013-09-22,1337.77425,24094.416083333334,72.00004166666666,93.81306100981767,31.582860661287448,52.81249999999999
96,2013-09-23,1370.2107916666666,23684.27391666667,50.969208333333334,96.08771330060777,32.908822737629926,51.76999999999999
96,2013-09-24,1280.320375,23560.197333333334,112.83325,89.78403751753156,30.911833901129466,50.93750000000001
96,2013-09-25,1346.831,15146.299666666666,205.34799999999998,94.44817671809257,50.58148749378808,53.54750000000001
96,2013-09-26,1280.885875,13434.968666666668,232.71004166666668,89.82369389901822,54.232399045602534,55.7075
96,2013-09-27,1385.4527916666666,19441.167583333332,139.92508333333333,97.15657725572697,40.537263324417985,55.04749999999999
96,2013-09-28,1396.8922916666668,8862.720083333334,0.0,97.95878623188406,89.65632346559843,58.925000000000004
96,2013-09-29,1396.7423333333334,1482.6780416666668,0.0,97.94827021972884,535.8638726345953,61.00999999999999
96,2013-09-30,1396.3700833333332,3472.453916666667,0.0,97.9221657316503,228.74366892445997,64.58
96,2013-10-01,1396.8166666666666,3235.2220416666664,0.0,97.95348293595137,245.5954708277858,66.2675
96,2013-10-02,1273.382,10562.949375,136.824375,89.29747545582049,68.57385205130426,67.295
96,2013-10-03,1396.613875,16606.94441666667,0.0,97.93926192145864,47.83785059812302,60.2825
96,2013-10-04,1396.5570833333334,16025.339125,0.0,97.9352793361384,49.57200685154161,63.28249999999999
96,2013-10-05,1396.5625,6031.414041666667,0.0,97.93565918653576,131.71228116579655,61.400000000000006
96,2013-10-06,1396.189625,618.5399583333334,0.0,97.90951086956522,1283.9901248969431,70.03250000000001
96,2013-10-07,1339.6249583333333,12977.652458333332,0.0,93.94284420289854,58.718118158262136,61.04
96,2013-10-08,1174.9465,23566.8925,0.0,82.3945652173913,28.35964623182005,52.6325
96,2013-10-09,1316.101375,25034.275125,74.43458333333334,92.29322405329593,29.904693801108547,53.00749999999999
96,2013-10-10,1396.9048333333333,25772.016666666666,0.0,97.9596657316503,30.832124741025098,52.16750000000001
96,2013-10-11,1396.8145416666666,24752.487458333333,0.0,97.95333391771855,32.099992904641276,53.3375
96,2013-10-12,1396.9999583333336,24253.22375,0.0,97.96633648901357,32.765134695352735,56.54
96,2013-10-13,1396.8944166666668,24776.585666666666,0.0,97.95893525011688,32.07060561279202,62.01499999999999
96,2013-10-14,1396.5542500000001,25113.146583333335,0.0,97.93508064516129,31.63309729317439,56.96
96,2013-10-15,1246.1562083333333,18641.4355,0.0,87.38823340345957,38.02578346717332,55.557499999999976
96,2013-10-16,1319.327125,18876.411208333335,0.0,92.51943373071528,39.75741140559184,62.1575
96,2013-10-17,1339.2514166666667,15970.490833333335,0.0,93.91664913510986,47.70115430164803,55.835
96,2013-10-18,1329.182,16508.541583333335,0.0,93.21051893408135,45.79950468974144,53.0
96,2013-10-19,1227.2102916666665,10856.583708333334,198.59216666666669,86.05962774661056,64.29998051540736,54.215
96,2013-10-20,1307.3756666666666,11438.56175,0.0,91.68132304815335,65.01506698505071,46.970000000000006
96,2013-10-21,1334.8285833333332,562.8935,0.0,93.6064925198691,1348.9141240503066,56.08999999999998
96,2013-10-22,1077.5619166666668,10760.447708333333,263.5935416666667,75.5653517999065,56.963534747337654,45.785
96,2013-10-23,1369.5236666666667,7888.098291666666,0.0,96.0395278167368,98.76026940636517,39.74
96,2013-10-24,1396.770125,15467.086291666667,0.0,97.95021914446002,51.36904204977779,39.8375
96,2013-10-25,1396.7008333333333,21302.534833333335,0.0,97.94535998129967,37.295561157879625,41.044999999999995
96,2013-10-26,1396.625,18755.357375,0.0,97.94004207573633,42.358395965604295,43.2275
96,2013-10-27,1396.634625,17268.869083333335,0.0,97.9407170406732,46.00488459051717,42.455000000000005
96,2013-10-28,905.413375,11152.293166666668,347.068,63.493224053295926,46.18147142017533,41.135
96,2013-10-29,1179.1749166666666,18160.180833333336,36.11595833333333,82.69108812529218,36.93542507018293,36.372499999999995
96,2013-10-30,1335.5596666666668,20355.16116666667,33.246625,93.65776063581113,37.32276304938561,45.650000000000006
96,2013-10-31,1192.608625,18615.996916666667,8.291625,83.63314340813464,36.44153695113015,56.367499999999986
96,2013-11-01,382.3151666666667,5861.874958333334,12.464,26.810320243104258,37.09966728814728,57.665
96,2013-11-02,1293.5444583333333,18644.990458333334,0.0,90.71139258999533,39.464284398158114,45.6575
96,2013-11-03,1396.4144583333334,17533.051291666667,0.0,97.9252775829827,45.3045552559439,34.3025
96,2013-11-04,1384.29025,15156.943625,0.0,97.07505259467041,51.95179560538434,34.36249999999999
96,2013-11-05,57.736124999999994,632.568625,0.0,4.048816619915848,51.91884506997165,47.067499999999995
96,2013-11-06,1212.909625,14161.214791666667,94.144,85.05677594670406,48.72063838950021,56.98250000000001
96,2013-11-07,1396.6368750000001,14927.002958333333,0.0,97.94087482468444,53.222579996808975,45.71
96,2013-11-08,1396.8465416666668,15871.470625,0.0,97.95557795698926,50.0629647513454,38.8325
96,2013-11-09,1396.5707916666668,10236.915458333333,0.0,97.93624064983636,77.60306528789685,42.297499999999985
96,2013-11-10,1396.9465833333334,16275.673416666667,0.0,97.96259350163629,48.82315841213622,44.3975
96,2013-11-11,1391.9459583333335,12606.988166666668,0.0,97.61191853669939,62.80526711305401,37.82750000000001
96,2013-11-12,1396.798,17827.781625,0.0,97.95217391304348,44.5678143835427,28.789999999999996
96,2013-11-13,1396.1118333333334,18056.818208333334,0.0,97.90405563347359,43.98089069172794,29.494999999999994
96,2013-11-14,1396.7542083333335,18041.000833333335,0.0,97.94910296867695,44.03970486524345,41.45000000000001
96,2013-11-15,1364.9319166666667,17073.940125,0.0,95.71752571294998,45.47390738437157,46.212500000000006
96,2013-11-16,1396.4437500000001,18621.95708333333,0.0,97.9273316970547,42.656298130766196,50.0525
96,2013-11-17,1382.8964583333334,19062.8285,0.0,96.97731124357176,41.26552374159014,57.26749999999999
96,2013-11-18,1230.83125,17729.804666666667,0.0,86.31355189340813,39.48931507545844,47.870000000000005
96,2013-11-19,1237.3929583333334,15976.824125,0.0,86.7736997428705,44.05571192528506,35.15749999999999
96,2013-11-20,1212.2944166666666,13460.610125,0.0,85.01363370733988,51.23047674734498,29.9525
96,2013-11-21,1162.9804166666665,13757.139291666666,1.8407916666666668,81.55542893875642,48.08717953554598,39.252500000000005
96,2013-11-22,74.00220833333334,0.0,525.180875,5.189495675549322,0.0,42.665
96,2013-11-23,670.9770833333333,10115.074041666667,40.347375,47.053091397849464,37.73320188567686,28.895
96,2013-11-24,1186.051375,19006.511833333334,0.0,83.17330820476857,35.496547870641635,20.06
96,2013-11-25,1155.9861250000001,17167.8265,0.0,81.06494565217392,38.30207864523988,27.62750000000001
96,2013-11-26,1081.0763333333332,16437.131333333335,0.0,75.81180458158018,37.41238308601321,34.19000000000001
96,2013-11-27,1158.5596666666668,18616.156333333332,0.0,81.24541841982234,35.40082846616022,31.265000000000004
96,2013-11-28,1392.9506666666666,20130.074625,0.0,97.68237494156148,39.361839717416785,22.4375
96,2013-11-29,1321.203375,18056.179416666666,133.04545833333333,92.65100806451613,41.622566018522754,21.462500000000002
96,2013-11-30,738.0810833333334,10729.771625,532.343125,51.7588417484806,39.12898965384809,21.485000000000003
96,2013-12-01,1267.469375,19380.879791666666,0.0,88.882845371669,37.20052119559459,35.285000000000004
