ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
96,2013-12-02,1354.44725,20279.461541666667,0.0,94.98227559607292,37.99187382064716,37.03249999999999
96,2013-12-03,1396.5764583333332,20703.462833333335,0.0,97.93663803179055,38.37132215242597,33.5675
96,2013-12-04,1396.717375,20877.916916666665,0.0,97.94651998597475,38.054534047483976,38.862500000000004
96,2013-12-05,531.9065416666666,7383.182291666667,251.4092916666667,37.30059899485741,40.98045519742338,51.965
96,2013-12-06,0.0,0.0,41.88375,0.0,0.0,34.81250000000001
96,2013-12-07,430.40925,6034.543166666666,271.3779583333333,30.18297685834502,40.57160941815563,28.729999999999993
96,2013-12-08,1396.553541666667,19623.402083333334,0.0,97.93503097241702,40.482593329697515,25.017500000000002
96,2013-12-09,1396.8472083333334,20224.486041666667,0.0,97.95562470780739,39.287685829772094,34.767500000000005
96,2013-12-10,1396.9119166666667,21822.054500000002,0.0,97.96016245909303,36.413164577632024,25.78250000000001
96,2013-12-11,1396.80925,22172.790375,0.0,97.95296283309958,35.83453630645409,21.334999999999997
96,2013-12-12,1350.736875,21509.559708333334,0.0,94.72208099579244,35.72105470689037,15.252173913043478
96,2013-12-13,1313.8923333333335,20362.633416666667,0.0,92.13831229546517,36.703786799961804,19.572499999999998
96,2013-12-14,1147.7486666666666,18465.087125000002,0.0,80.48728377746612,35.35741236795756,13.902500000000002
96,2013-12-15,1049.9209166666667,17412.455375,0.0,73.62699275362318,34.299011937246036,22.182500000000005
96,2013-12-16,979.8417083333334,17007.8695,0.0,68.71260226741468,32.77110193550566,14.862499999999999
96,2013-12-17,995.3805416666668,16720.270666666667,0.0,69.80228202431043,33.86342498510923,16.617500000000003
96,2013-12-18,723.6054583333333,11175.613916666667,391.63408333333336,50.743720780738656,36.831167213829005,28.362499999999997
96,2013-12-19,972.6715833333333,16170.70325,0.0,68.20978845254791,34.21545806835031,35.705000000000005
96,2013-12-20,1003.8041666666667,16554.949208333335,0.0,70.39299906498363,34.4910312289852,39.42499999999999
96,2013-12-21,1112.9202083333332,16974.106875,0.0,78.0448953950444,37.29598950344053,40.377500000000005
96,2013-12-22,161.02120833333333,1511.1290416666668,390.3876666666667,11.291809841047218,60.61310989866839,36.60500000000001
96,2013-12-23,1256.0782916666667,18741.732,0.0,88.08403167367929,38.12343499396902,36.07249999999999
96,2013-12-24,1221.9853333333333,17771.603458333335,0.0,85.6932211313698,39.11329622417949,20.62869565217391
96,2013-12-25,1171.0764166666665,17280.737041666667,0.0,82.12317087424029,38.54854686315555,14.24
96,2013-12-26,1120.1189166666666,17124.100875,0.0,78.54971365123889,37.208433993018176,28.19750000000001
96,2013-12-27,1095.0778333333333,17254.62716666667,0.0,76.79367695184666,36.101433440290464,27.867500000000003
96,2013-12-28,1003.4215833333333,16501.474,0.0,70.36616993922394,34.5896156904596,37.73652173913043
96,2013-12-29,854.258375,15625.319208333334,0.0,59.90591690042076,31.09892556435,41.194999999999986
96,2013-12-30,660.6354166666666,12583.741708333333,442.03175000000005,46.3278693314633,29.863251717229318,19.415000000000003
96,2013-12-31,760.9444583333334,15526.096375000001,0.0,53.36216397849463,27.878905441566783,18.74
96,2014-01-01,691.9129583333333,13806.985041666667,79.04054166666667,48.52124532491819,28.50608972759252,17.930000000000003
96,2014-01-02,528.1875,10444.74875,159.15120833333333,37.039796633941094,28.765714086707927,12.372500000000002
96,2014-01-03,586.69025,12099.123916666666,198.65120833333333,41.142373772791025,27.582903757349875,3.6575
96,2014-01-04,755.0145833333332,16028.266208333334,0.0,52.94632421692379,26.79500431116411,22.4225
96,2014-01-05,691.1010416666667,14325.993458333332,112.57475,48.464308672276765,27.441120250736457,33.507500000000014
96,2014-01-06,695.7771666666666,13952.029625000001,62.63679166666666,48.79222767648434,28.367288173115686,27.169999999999987
96,2014-01-07,785.454625,15231.536416666668,375.01045833333336,55.08096949509116,29.33340145725176,2.3947368421052637
96,2014-01-08,1013.6464583333333,18655.89,0.0,71.08320184665732,30.90690895557799,12.545000000000003
96,2014-01-09,1054.6785,17958.42575,0.0,73.96062412342216,33.40695309832489,19.002499999999998
96,2014-01-10,1200.802125,16783.761375,53.542,84.20772265077139,40.69744916982294,33.23
96,2014-01-11,1212.7354166666667,18696.37958333333,0.0,85.04455937353904,36.89721458847801,46.07750000000001
96,2014-01-12,1175.995875,18344.054791666666,0.0,82.46815392706873,36.466618812455174,34.94
96,2014-01-13,1137.31175,18031.496,0.0,79.75538218793828,35.87837824391646,44.91500000000001
96,2014-01-14,1096.6479583333332,18276.955666666665,0.0,76.90378389434315,34.13095293378879,39.29
96,2014-01-15,1176.1673333333333,18557.093166666666,0.0,82.48017765310894,36.053231978139344,31.415000000000006
96,2014-01-16,1242.4264166666667,18564.182166666666,0.0,87.12667718560076,38.06973847104777,29.862499999999994
96,2014-01-17,1142.072,15315.803875,39.468583333333335,80.0892005610098,42.41688049604034,33.035000000000004
96,2014-01-18,1396.5603333333331,21506.888,0.0,97.9355072463768,36.93747182814692,22.894999999999996
96,2014-01-19,1396.470125,23669.21258333333,0.0,97.92918127629734,33.560844210910254,24.23
96,2014-01-20,1338.209,23092.194333333333,0.0,93.84354838709677,32.96429413240546,22.505000000000006
96,2014-01-21,1334.3347083333333,23333.875916666668,0.0,93.57185892940626,32.528417594844186,6.6049999999999995
96,2014-01-22,870.5540833333333,14958.562333333333,622.8056666666666,61.04867344553529,33.104797776317795,3.0275
96,2014-01-23,949.9107083333333,16777.045125,47.578375,66.6136541608228,32.207153915625995,7.685
96,2014-01-24,994.8402916666668,17788.803666666667,0.0,69.76439633006079,31.812050424923026,9.455
96,2014-01-25,956.3271666666666,17658.649583333336,0.0,67.06361617578307,30.805910010562414,20.330000000000002
96,2014-01-26,982.9317500000001,17833.301416666665,0.0,68.92929523141656,31.352823054351543,12.844999999999999
96,2014-01-27,906.3254583333334,16556.7195,267.80125,63.557185016362794,31.138301977551237,18.349999999999998
96,2014-01-28,886.1993333333334,16286.157791666667,0.0,62.14581580177653,30.95264869874443,4.745
96,2014-01-29,970.152,15857.133291666667,176.97570833333336,68.03309957924264,34.80167479515443,8.1575
96,2014-01-30,1269.58125,20338.493,0.0,89.03094319775596,35.508045476869896,20.509999999999994
96,2014-01-31,1238.047875,19326.713416666666,0.0,86.81962657784011,36.438833876182294,32.52500000000001
96,2014-02-01,1153.5493333333334,18001.192583333333,0.0,80.89406264609632,36.45188002999178,32.69
96,2014-02-02,1227.6944583333334,18906.671875,0.0,86.09358052828425,36.93688321592089,31.94750000000001
96,2014-02-03,1193.2750416666665,18291.2715,0.0,83.67987669471717,37.10920914025699,22.564999999999987
96,2014-02-04,1115.6777916666667,17863.82216666667,0.0,78.23827431042544,35.526255872829424,20.645
96,2014-02-05,1235.654125,19506.91475,0.0,86.65176192145863,36.032415365471024,22.3775
96,2014-02-06,1320.505625,20325.166708333334,32.74458333333333,92.60207748948106,36.95652917061662,13.8425
96,2014-02-07,1186.4637500000001,16612.905333333332,992.0425,83.20222650771389,40.62505120266341,12.612499999999999
96,2014-02-08,1396.6687083333334,19272.94008333333,0.0,97.94310717625058,41.2221339083935,11.0375
96,2014-02-09,1396.8042916666666,17751.975625,0.0,97.95261512388966,44.75833327103589,14.682499999999997
96,2014-02-10,1367.8438333333334,18476.98695833333,0.0,95.92172744273026,42.11050042677676,15.725
96,2014-02-11,1234.691625,16755.140083333335,0.0,86.58426542776998,41.917510041358895,12.4325
96,2014-02-12,1237.2875416666668,17088.19916666667,0.0,86.76630726975223,41.186926120977866,11.9075
96,2014-02-13,1026.3541666666667,13006.252625000001,183.191375,71.97434548854605,44.887984159507695,19.6325
96,2014-02-14,1248.2332916666667,17682.32175,0.0,87.53389142122487,40.15517385755006,26.52499999999999
96,2014-02-15,1263.6785416666667,17711.74175,0.0,88.61700853202431,40.584516602838086,24.694999999999997
96,2014-02-16,1260.9770833333334,18059.968208333335,0.0,88.4275654511454,39.7168914859147,14.51
96,2014-02-17,1208.0557083333333,16621.069041666666,0.0,84.71638908368396,41.344052762246655,12.6575
96,2014-02-18,1156.6595833333333,15609.395625,0.0,81.11217274427302,42.150672718274734,27.267500000000002
96,2014-02-19,1074.8687083333332,14823.799583333333,0.0,75.37648726040204,41.245913156055906,36.76250000000001
96,2014-02-20,1099.9145833333334,14851.100958333334,0.0,77.13285998129967,42.12940714461752,34.82750000000001
96,2014-02-21,1149.9034583333334,15510.747958333333,0.0,80.63839118747079,42.17097840622528,38.7425
96,2014-02-22,1184.2146666666665,15289.918166666668,143.236875,83.04450677886862,44.05653247319356,39.544999999999995
96,2014-02-23,1259.1076666666665,16101.432458333335,115.43341666666667,88.29647031323049,44.481906371310025,34.9925
96,2014-02-24,1187.4479166666667,15455.878208333334,148.67695833333332,83.27124240299206,43.702463715910696,22.49
96,2014-02-25,1130.9125000000001,15420.327666666666,0.0,79.30662692847126,41.71770801433251,18.537499999999998
96,2014-02-26,665.8197083333333,9354.938125,274.4558333333333,46.69142414679757,40.48561722478285,12.282499999999997
96,2014-02-27,339.7775833333333,3215.3285416666663,449.236375,23.827320009350164,60.11106262231585,11.496363636363638
96,2014-02-28,809.0855416666667,9846.529958333334,152.35454166666668,56.73811652641422,46.740814029469206,8.450000000000001
96,2014-03-01,74.10120833333333,1078.9408333333333,0.0,5.196438172043011,39.0672370884821,24.717499999999998
96,2014-03-02,221.55645833333332,2709.0784583333334,101.91554166666667,15.53691853669939,46.52087440568722,15.844999999999999
96,2014-03-03,326.746125,4140.594666666667,185.22537499999999,22.913473001402526,44.88825939273296,8.675
96,2014-03-04,0.0,0.0,525.9695416666667,0.0,0.0,10.0925
96,2014-03-05,0.0,0.0,227.84379166666668,0.0,0.0,16.452500000000004
96,2014-03-06,0.34512499999999996,70.72891666666666,434.53383333333335,0.024202314165497892,2.7756483969899155,11.3825
96,2014-03-07,0.015416666666666667,83.61870833333333,211.96349999999998,0.0010811126694717157,0.10487502215330269,31.4375
96,2014-03-08,0.0,0.0,24.76816666666667,0.0,0.0,32.614999999999995
96,2014-03-09,0.0,0.0,14.688375,0.0,0.0,27.312500000000004
96,2014-03-10,0.0,0.0,15.327,0.0,0.0,40.714999999999996
96,2014-03-11,0.0,0.0,36.966166666666666,0.0,0.0,45.1625
96,2014-03-12,0.0,0.0,94.21991666666666,0.0,0.0,25.9175
96,2014-03-13,0.0,0.0,15.327,0.0,0.0,13.055000000000001
96,2014-03-14,195.29437499999997,1055.99475,436.6523333333334,13.695257713884992,105.19933959188717,37.6775
96,2014-03-15,1105.04225,5784.826291666667,0.0,77.49244389901823,108.66097525645233,36.005
96,2014-03-16,823.5142916666667,0.0,55.803625000000004,57.749950327255725,0.0,17.81
96,2014-03-17,629.6810416666666,2417.395791666667,25.864666666666665,44.15715579710145,148.16918565954268,18.5675
96,2014-03-18,1132.4186666666667,0.0,0.0,79.4122487143525,0.0,31.527499999999993
96,2014-03-19,1252.448625,0.0,100.31904166666668,87.82949684431978,0.0,40.85
96,2014-03-20,1093.7791666666667,11235.390458333333,0.0,76.70260635811127,55.37662901996288,35.98250000000001
96,2014-03-21,1052.4909583333333,10396.403958333334,0.0,73.8072200794764,57.586444556346564,32.0975
96,2014-03-22,1122.982,5837.535041666666,95.79537499999999,78.75049088359046,109.42796741669811,36.35750000000001
96,2014-03-23,0.0,1.7775416666666668,203.867875,0.0,0.0,22.782500000000002
96,2014-03-24,0.0,0.0,146.82225,0.0,0.0,20.840000000000003
96,2014-03-25,0.0,0.0,82.873625,0.0,0.0,27.304999999999993
96,2014-03-26,0.0,0.0,26.322333333333333,0.0,0.0,21.027500000000003
96,2014-03-27,0.0,0.0,40.11691666666667,0.0,0.0,31.227499999999992
96,2014-03-28,284.93079166666666,530.8659583333333,284.46658333333335,19.981121435250117,305.3089569011052,46.2575
96,2014-03-29,48.70345833333334,0.0,0.0,3.4153897849462362,0.0,35.645
96,2014-03-30,0.0,0.0,16.04025,0.0,0.0,33.642500000000005
96,2014-03-31,396.5312083333333,3280.852625,58.64804166666667,27.80723761103319,68.75047275460733,35.135
96,2014-04-01,1103.9729166666666,5627.327833333333,31.635291666666664,77.41745558672277,111.59410162269539,42.23749999999999
96,2014-04-02,1257.6132083333334,538.2634583333333,0.0,88.1916695885928,1329.037485760858,41.802499999999995
96,2014-04-03,1161.6729166666667,0.0,195.46512499999997,81.4637388966807,0.0,34.580000000000005
96,2014-04-04,1168.5903333333333,0.0,0.0,81.94883122954653,0.0,44.0525
96,2014-04-05,1168.4910416666667,0.0,0.0,81.9418682795699,0.0,36.8975
96,2014-04-06,1168.3874583333334,0.0,0.0,81.93460437120149,0.0,39.410000000000004
96,2014-04-07,1172.3895833333333,0.0,47.801874999999995,82.21525829827021,0.0,41.20249999999999
96,2014-04-08,1147.8590000000002,0.0,51.55533333333333,80.49502103786817,0.0,42.8675
96,2014-04-09,1204.3609166666668,0.0,0.0,84.45728728377748,0.0,41.285
96,2014-04-10,1220.049,0.0,69.59070833333332,85.55743338008415,0.0,55.29500000000001
96,2014-04-11,427.368,0.0,34.613875,29.969705469845724,0.0,51.0425
96,2014-04-12,44.465125,0.0,111.15479166666667,3.118171458625526,0.0,50.629999999999995
96,2014-04-13,758.6119583333334,0.0,206.76891666666666,53.19859455352969,0.0,64.88749999999999
96,2014-04-14,1018.5951249999999,0.0,110.24958333333332,71.43023316970547,0.0,66.15499999999999
96,2014-04-15,1395.8597499999998,0.0,0.0,97.88637798036464,0.0,35.33
96,2014-04-16,1354.95,0.0,22.37,95.01753155680224,0.0,30.304999999999996
96,2014-04-17,1392.1202083333335,0.0,0.0,97.62413803179057,0.0,42.935
96,2014-04-18,1391.78675,0.0,0.0,97.60075385694249,0.0,49.445
96,2014-04-19,1388.69725,0.0,0.0,97.38409887798035,0.0,42.70250000000001
96,2014-04-20,1349.8041666666666,0.0,0.0,94.65667367928938,0.0,49.9475
96,2014-04-21,1391.9257083333332,0.0,0.0,97.61049848059841,0.0,62.53249999999999
96,2014-04-22,1340.4804583333332,0.0,0.0,94.00283719027583,0.0,54.64250000000001
96,2014-04-23,1387.3131666666668,0.0,0.0,97.28703833567089,0.0,40.985
96,2014-04-24,1314.2042916666667,0.0,39.78245833333333,92.16018875642823,0.0,43.3025
96,2014-04-25,1274.9232916666667,0.0,66.52454166666666,89.40556042543244,0.0,49.54250000000001
96,2014-04-26,1353.3832916666668,0.0,0.0,94.90766421224872,0.0,44.6975
96,2014-04-27,1353.4249166666666,0.0,0.0,94.91058321645629,0.0,45.320000000000014
96,2014-04-28,1353.5562083333332,0.0,0.0,94.91979020570359,0.0,47.0525
96,2014-04-29,1353.5479583333333,0.0,0.0,94.91921166432913,0.0,50.592499999999994
96,2014-04-30,1353.4249166666666,0.0,0.0,94.91058321645629,0.0,49.7825
96,2014-05-01,1372.7055,0.0,0.0,96.26265778401122,0.0,54.4925
96,2014-05-02,1380.4979583333334,0.0,0.0,96.80911348761103,0.0,50.944999999999986
96,2014-05-03,1379.4812083333334,0.0,0.0,96.7378126460963,0.0,52.6175
96,2014-05-04,1380.6319166666665,0.0,0.0,96.8185074801309,0.0,49.28000000000001
96,2014-05-05,1377.4582916666668,0.0,99.49945833333334,96.59595313230483,0.0,50.337499999999984
96,2014-05-06,1342.8350833333334,0.0,38.75391666666667,94.16795815801777,0.0,51.732499999999995
96,2014-05-07,396.6590416666666,0.0,98.584,27.816202080411408,0.0,52.03999999999999
96,2014-05-08,283.89462499999996,0.0,74.230625,19.908458976157082,0.0,61.26500000000001
96,2014-05-09,1370.75075,0.0,49.965624999999996,96.12557854137447,0.0,68.9
96,2014-05-10,1396.3035833333333,0.0,0.0,97.91750233754091,0.0,64.4975
96,2014-05-11,928.057375,0.0,273.5885416666667,65.08116234221599,0.0,61.16
96,2014-05-12,1381.0368333333333,0.0,0.0,96.84690275829827,0.0,67.1
96,2014-05-13,1381.3249583333334,0.0,0.0,96.86710787751286,0.0,71.04285714285716
96,2014-05-14,1381.2347916666668,0.0,0.0,96.86078482935953,0.0,69.60434782608696
96,2014-05-15,1381.4159166666668,0.0,0.0,96.87348644226275,0.0,70.52
96,2014-05-16,1257.0995416666667,0.0,85.38066666666667,88.15564808321645,0.0,50.532500000000006
96,2014-05-17,1334.5174166666668,0.0,0.0,93.58467157550258,0.0,48.717499999999994
96,2014-05-18,1382.302125,0.0,0.0,96.93563288920055,0.0,52.107499999999995
96,2014-05-19,838.6921666666667,0.0,177.24070833333334,58.81431743805516,0.0,56.65999999999999
96,2014-05-20,1276.6431666666667,0.0,0.0,89.52616877045348,0.0,59.997499999999995
96,2014-05-21,1383.6049166666664,0.0,0.0,97.02699275362318,0.0,64.0775
96,2014-05-22,1362.8674166666667,0.0,0.0,95.57275011687705,0.0,63.76999999999998
96,2014-05-23,1386.7785000000001,0.0,0.0,97.24954417952314,0.0,54.71
96,2014-05-24,1374.7653333333335,0.0,0.0,96.40710612435718,0.0,62.5925
96,2014-05-25,1340.000625,0.0,0.0,93.96918828892005,0.0,64.75250000000001
96,2014-05-26,1306.9297916666667,0.0,0.0,91.65005551659654,0.0,71.9975
96,2014-05-27,1158.2803333333334,0.0,262.15570833333334,81.22582982702197,0.0,73.00249999999998
96,2014-05-28,1129.8862083333333,0.0,207.98237500000002,79.2346569658719,0.0,58.190000000000005
96,2014-05-29,1164.43975,0.0,123.83145833333333,81.6577664796634,0.0,58.67749999999999
96,2014-05-30,967.2907083333333,0.0,206.35033333333334,67.83244798971482,0.0,62.262499999999996
96,2014-05-31,1304.2880833333334,0.0,0.0,91.46480247779336,0.0,61.8725
96,2014-06-01,1382.3132916666666,0.0,0.0,96.9364159654044,0.0,66.5
96,2014-06-02,1329.2202083333334,0.0,0.0,93.21319834034595,0.0,75.8225
96,2014-06-03,1332.5465833333333,0.0,0.0,93.44646446937821,0.0,73.47499999999998
96,2014-06-04,1382.32225,0.0,0.0,96.93704417952314,0.0,63.635
96,2014-06-05,1307.9740416666666,0.0,46.098875,91.72328482935951,0.0,57.574999999999996
96,2014-06-06,1328.5180416666667,0.0,0.0,93.16395804114073,0.0,63.762499999999996
96,2014-06-07,1382.1347083333333,0.0,0.0,96.92389258999533,0.0,65.885
96,2014-06-08,1382.1589999999999,0.0,0.0,96.92559607293127,0.0,65.5925
96,2014-06-09,1301.561875,0.0,46.58679166666667,91.27362377279103,0.0,67.33250000000001
96,2014-06-10,1239.8201666666666,0.0,68.16429166666667,86.94391070593736,0.0,68.38250000000001
96,2014-06-11,1209.8521666666668,0.0,67.75716666666666,84.84236792893876,0.0,73.4075
96,2014-06-12,1262.2874583333335,0.0,47.70608333333333,88.51945710612436,0.0,72.3425
96,2014-06-13,1253.3409166666668,0.0,0.0,87.89206989247312,0.0,71.38250000000001
96,2014-06-14,1193.9930416666666,0.0,0.0,83.7302273258532,0.0,59.00000000000001
96,2014-06-15,1099.9733333333334,0.0,48.483875000000005,77.13697989714821,0.0,61.565
96,2014-06-16,1221.8437083333333,0.0,87.28020833333333,85.68328950444133,0.0,71.54
96,2014-06-17,937.7913749999999,0.0,46.76054166666666,65.76377103786815,0.0,75.27499999999999
96,2014-06-18,1115.9080000000001,0.0,39.289458333333336,78.25441795231417,0.0,71.39000000000001
96,2014-06-19,1222.4461666666666,0.0,100.92920833333334,85.7255376344086,0.0,67.40000000000002
96,2014-06-20,1367.5478333333333,0.0,0.0,95.9009700794764,0.0,61.76
96,2014-06-21,1353.072875,0.0,0.0,94.88589586255259,0.0,64.0475
96,2014-06-22,1153.2396666666666,0.0,62.99283333333333,80.87234689107059,0.0,66.68
96,2014-06-23,590.4500416666666,0.0,74.78358333333334,41.40603377746611,0.0,72.8525
96,2014-06-24,547.8630833333333,0.0,88.36466666666666,38.41957106124357,0.0,76.265
96,2014-06-25,1248.4728333333335,0.0,9.526333333333334,87.55068957456757,0.0,70.1
96,2014-06-26,1173.6187083333332,0.0,0.0,82.30145219728846,0.0,71.88499999999999
96,2014-06-27,1269.3791666666666,0.0,0.0,89.01677185600747,0.0,72.05
96,2014-06-28,1289.979875,0.0,120.829875,90.46142180925666,0.0,76.30999999999999
96,2014-06-29,1261.6257916666666,0.0,22.863166666666668,88.47305691912109,0.0,77.97500000000001
96,2014-06-30,1282.1701666666665,0.0,0.0,89.91375642823749,0.0,80.96000000000001
96,2014-07-01,1169.5617916666667,0.0,65.52404166666666,82.01695593735391,0.0,81.125
96,2014-07-02,1199.9263333333333,0.0,43.442791666666665,84.146306685367,0.0,76.985
96,2014-07-03,1373.179875,0.0,0.0,96.2959239130435,0.0,69.3875
96,2014-07-04,1344.9450833333333,0.0,0.0,94.31592449742871,0.0,65.12
96,2014-07-05,1145.923,0.0,0.0,80.35925666199158,0.0,67.34
96,2014-07-06,1071.4416666666666,0.0,0.0,75.13616175783075,0.0,70.09249999999999
96,2014-07-07,1007.9208333333332,0.0,0.0,70.68168536699392,0.0,72.58999999999999
96,2014-07-08,1042.2430833333333,0.0,35.284375000000004,73.08857526881721,0.0,73.09249999999999
96,2014-07-09,1118.3180416666667,0.0,154.82295833333333,78.42342508181393,0.0,67.33999999999999
96,2014-07-10,1396.1576666666667,0.0,0.0,97.90726975222066,0.0,64.7075
96,2014-07-11,1395.7708333333333,0.0,0.0,97.88014258999532,0.0,67.59499999999998
96,2014-07-12,1395.9979583333334,0.0,0.0,97.89607000935017,0.0,72.65750000000001
96,2014-07-13,1396.0575833333332,0.0,0.0,97.90025128564749,0.0,73.31
96,2014-07-14,1396.0680833333333,0.0,0.0,97.90098761103319,0.0,70.64
96,2014-07-15,1379.5986249999999,0.0,0.0,96.74604663394109,0.0,70.145
96,2014-07-16,1354.0805833333334,0.0,0.0,94.95656264609632,0.0,65.0
96,2014-07-17,1282.2319166666666,0.0,0.0,89.91808672276764,0.0,64.37
96,2014-07-18,1261.4347500000001,0.0,0.0,88.45965988779804,0.0,65.93
96,2014-07-19,1234.6062916666667,0.0,0.0,86.57828132304816,0.0,66.62000000000002
96,2014-07-20,808.0619583333333,0.0,36.55075,56.66633648901356,0.0,70.31750000000001
96,2014-07-21,1272.3514583333333,0.0,0.0,89.2252074567555,0.0,74.0825
96,2014-07-22,1189.7632083333333,0.0,0.0,83.43360507246376,0.0,76.20499999999998
96,2014-07-23,772.3950833333333,0.0,35.733375,54.16515310892941,0.0,72.33500000000001
96,2014-07-24,1243.502125,0.0,0.0,87.20211255259467,0.0,65.33
96,2014-07-25,1333.5041666666666,0.0,0.0,93.51361617578307,0.0,64.91
96,2014-07-26,1031.8105,0.0,221.60658333333333,72.35697755960729,0.0,69.995
96,2014-07-27,1272.1256666666666,0.0,64.50220833333334,89.20937353903693,0.0,75.10249999999999
96,2014-07-28,1282.1617083333333,0.0,0.0,89.91316327723236,0.0,62.6675
96,2014-07-29,1282.1978333333334,0.0,0.0,89.91569658719027,0.0,61.8125
96,2014-07-30,1282.2492916666667,0.0,0.0,89.9193051659654,0.0,63.11000000000001
96,2014-07-31,1282.13475,0.0,0.0,89.91127279102385,0.0,65.97500000000001
96,2014-08-01,1133.56675,0.0,125.08825,79.49275946704067,0.0,69.43249999999999
96,2014-08-02,1282.1264166666667,0.0,0.0,89.9106884057971,0.0,70.57250000000002
96,2014-08-03,1282.1090000000002,0.0,0.0,89.90946704067322,0.0,67.88
96,2014-08-04,1220.961125,0.0,0.0,85.62139726507714,0.0,70.445
96,2014-08-05,1381.6548333333333,0.0,0.0,96.89024076671342,0.0,67.75249999999998
96,2014-08-06,1372.279875,0.0,0.0,96.2328103085554,0.0,67.1825
96,2014-08-07,1395.7972499999998,0.0,0.0,97.88199509116409,0.0,66.6575
96,2014-08-08,740.3205416666666,0.0,60.454791666666665,51.915886512388965,0.0,65.4125
96,2014-08-09,0.0,0.0,20.883375,0.0,0.0,67.1675
96,2014-08-10,0.0,0.0,21.415541666666666,0.0,0.0,69.61249999999998
96,2014-08-11,101.31737500000001,0.0,189.58629166666665,7.105005259467041,0.0,72.42500000000001
96,2014-08-12,211.53516666666667,0.0,106.07270833333332,14.834163160355306,0.0,70.085
96,2014-08-13,543.7420000000001,0.0,157.64954166666666,38.13057503506312,0.0,66.6275
96,2014-08-14,1255.8770833333333,0.0,0.0,88.06992169237961,0.0,59.42000000000001
96,2014-08-15,1138.0653333333332,0.0,50.169375,79.80822814399252,0.0,61.782500000000006
96,2014-08-16,440.4873333333333,0.0,42.179,30.889714820009353,0.0,61.81250000000001
96,2014-08-17,393.94170833333334,0.0,162.62429166666666,27.625645745675552,0.0,65.2175
96,2014-08-18,0.0,0.0,21.894583333333333,0.0,0.0,62.95250000000001
96,2014-08-19,286.94370833333335,0.0,28.41575,20.12227968676952,0.0,64.625
96,2014-08-20,1287.4944166666667,0.0,0.0,90.2871259934549,0.0,69.40250000000002
96,2014-08-21,1353.1110416666668,0.0,0.0,94.88857234689108,0.0,71.99
96,2014-08-22,1353.3417083333334,0.0,0.0,94.90474812996727,0.0,71.15
96,2014-08-23,1353.010375,0.0,0.0,94.88151297335203,0.0,70.28000000000002
96,2014-08-24,909.5631666666667,0.0,43.999541666666666,63.78423328658251,0.0,69.425
96,2014-08-25,792.3863333333334,0.0,15.538291666666666,55.56706404862085,0.0,70.93249999999999
96,2014-08-26,1159.3014166666667,0.0,73.4775,81.29743454885461,0.0,74.4125
96,2014-08-27,1140.0347083333334,0.0,0.0,79.94633298270219,0.0,71.10499999999998
96,2014-08-28,1174.00075,0.0,0.0,82.3282433380084,0.0,61.8125
96,2014-08-29,49.867375,0.0,0.0,3.4970108695652176,0.0,63.095000000000006
96,2014-08-30,1106.6630416666667,0.0,154.94133333333335,77.60610390369331,0.0,73.21249999999999
96,2014-08-31,929.4189583333333,0.0,94.29941666666667,65.17664504441328,0.0,74.16499999999998
96,2014-09-01,1172.9089999999999,0.0,0.0,82.25168302945302,0.0,74.6975
96,2014-09-02,1148.3465416666666,0.0,0.0,80.52921049555867,0.0,73.13000000000001
96,2014-09-03,1117.5027499999999,0.0,0.0,78.36625175315568,0.0,70.5425
96,2014-09-04,1223.5763333333332,0.0,0.0,85.80479195885927,0.0,73.0025
96,2014-09-05,1151.4729166666666,0.0,0.0,80.74845137914913,0.0,78.43249999999999
96,2014-09-06,1134.4763333333333,0.0,0.0,79.55654511453952,0.0,67.2725
96,2014-09-07,1039.1589999999999,0.0,0.0,72.87230014025245,0.0,60.23749999999999
96,2014-09-08,974.404125,0.0,134.15670833333334,68.33128506311361,0.0,63.7475
96,2014-09-09,1138.363875,0.0,0.0,79.82916374474054,0.0,67.28000000000002
96,2014-09-10,1203.937375,0.0,0.0,84.42758590462833,0.0,70.97
96,2014-09-11,1211.0513333333333,0.0,0.0,84.92646096306686,0.0,65.5175
96,2014-09-12,1211.4257083333334,0.0,0.0,84.95271446937822,0.0,53.4575
96,2014-09-13,1211.1812916666665,0.0,0.0,84.93557445067789,0.0,51.98
96,2014-09-14,1211.176375,0.0,0.0,84.93522966339411,0.0,51.52249999999999
96,2014-09-15,1211.3625416666666,0.0,0.0,84.94828482935952,0.0,57.77
96,2014-09-16,1211.2270416666668,0.0,0.0,84.93878272557271,0.0,57.68000000000001
96,2014-09-17,1258.990875,0.0,0.0,88.2882801542777,0.0,56.33749999999998
96,2014-09-18,1282.0049583333332,0.0,0.0,89.90217099111733,0.0,50.20999999999999
96,2014-09-19,1282.155625,0.0,0.0,89.91273667601683,0.0,51.972500000000004
96,2014-09-20,1227.1111250000001,0.0,31.470541666666666,86.05267356241234,0.0,67.85749999999999
96,2014-09-21,1211.086125,0.0,0.0,84.9289007713885,0.0,69.3425
96,2014-09-22,995.9911666666667,0.0,114.44754166666667,69.84510285179991,0.0,51.79999999999999
96,2014-09-23,1183.779875,0.0,0.0,83.0140164796634,0.0,56.42750000000001
96,2014-09-24,1117.609125,0.0,297.24275,78.37371143057503,0.0,61.95499999999999
96,2014-09-25,1213.8990833333335,0.0,63.681125,85.12616292660122,0.0,61.08500000000001
96,2014-09-26,1210.5729166666667,0.0,0.0,84.89291140719962,0.0,60.54499999999998
96,2014-09-27,1210.60475,0.0,0.0,84.89514375876578,0.0,62.495000000000005
96,2014-09-28,1211.1277916666666,0.0,0.0,84.93182269752221,0.0,64.3175
96,2014-09-29,1211.1457916666666,0.0,0.0,84.93308496961197,0.0,64.61749999999999
96,2014-09-30,1211.2083333333333,0.0,0.0,84.93747078073866,0.0,62.24
96,2014-10-01,1211.1598333333334,0.0,0.0,84.93406965871903,0.0,62.172499999999985
96,2014-10-02,1211.1180416666666,0.0,0.0,84.93113896680691,0.0,63.04250000000001
96,2014-10-03,1109.2837916666667,0.0,132.38854166666667,77.78988721365124,0.0,64.625
96,2014-10-04,1191.259,0.0,0.0,83.53849929873773,0.0,54.47750000000001
96,2014-10-05,1198.6520833333334,0.0,0.0,84.05694834034595,0.0,45.74
96,2014-10-06,1169.0679583333333,0.0,0.0,81.98232526881722,0.0,56.20249999999999
96,2014-10-07,1096.7014166666665,0.0,0.0,76.9075327255727,0.0,61.1225
96,2014-10-08,1011.9847083333334,0.0,0.0,70.96666958859281,0.0,55.467499999999994
96,2014-10-09,1113.3402916666666,0.0,0.0,78.07435425432445,0.0,49.9175
96,2014-10-10,1175.9201666666665,0.0,0.0,82.46284478728377,0.0,47.809999999999995
96,2014-10-11,1206.09575,0.0,0.0,84.57894460028051,0.0,47.0225
96,2014-10-12,1203.3916666666667,0.0,0.0,84.38931743805517,0.0,45.4175
96,2014-10-13,1208.3770416666666,0.0,0.0,84.7389229780271,0.0,58.88
96,2014-10-14,1282.0408333333332,0.0,0.0,89.90468676951846,0.0,72.41750000000002
96,2014-10-15,917.6547083333334,0.0,241.22491666666667,64.35166257597008,0.0,65.03000000000002
96,2014-10-16,1153.9938333333332,0.0,0.0,80.9252337540907,0.0,61.3475
96,2014-10-17,1076.035375,0.0,0.0,75.45830119214585,0.0,58.264999999999986
96,2014-10-18,1119.5130833333333,0.0,0.0,78.50722884525479,0.0,51.627500000000005
96,2014-10-19,1251.2805,0.0,0.0,87.74758064516129,0.0,40.79
96,2014-10-20,1178.6923749999999,0.0,0.0,82.65724929873772,0.0,47.38249999999999
96,2014-10-21,1186.083375,0.0,0.0,83.17555224403928,0.0,50.51
96,2014-10-22,1223.832,0.0,0.0,85.82272089761571,0.0,48.71
96,2014-10-23,1144.22425,0.0,0.0,80.24012973352033,0.0,52.6475
96,2014-10-24,1121.5888333333335,0.0,0.0,78.65279336138383,0.0,51.2525
96,2014-10-25,1019.9798333333333,0.0,0.0,71.52733754090697,0.0,54.8675
96,2014-10-26,1027.2868333333333,0.0,0.0,72.03974988312295,0.0,49.49750000000001
96,2014-10-27,1126.78475,0.0,0.0,79.01716339410939,0.0,48.035
96,2014-10-28,1154.7110833333334,0.0,50.092958333333335,80.97553179055633,0.0,65.9225
96,2014-10-29,1093.7409583333333,0.0,0.0,76.69992695184665,0.0,51.96500000000001
96,2014-10-30,1152.8437083333333,0.0,0.0,80.84457982702197,0.0,44.27749999999998
96,2014-10-31,1163.25975,0.0,0.0,81.57501753155681,0.0,44.72
96,2014-11-01,1198.0742916666666,0.0,0.0,84.01642999064983,0.0,40.032500000000006
96,2014-11-02,1187.4701666666667,0.0,0.0,83.27280271154746,0.0,38.877500000000005
96,2014-11-03,1051.1611249999999,0.0,0.0,73.71396388499298,0.0,48.544999999999995
96,2014-11-04,1056.8882083333333,0.0,0.0,74.11558263207105,0.0,58.1675
96,2014-11-05,1014.6676666666667,0.0,60.65629166666667,71.15481533426835,0.0,49.1675
96,2014-11-06,1152.9722083333334,0.0,0.0,80.85359104721832,0.0,40.39249999999999
96,2014-11-07,1147.2160833333335,0.0,121.432,80.44993571762507,0.0,38.045
96,2014-11-08,1129.0576250000001,0.0,0.0,79.176551542777,0.0,38.4275
96,2014-11-09,1113.3076666666666,0.0,0.0,78.07206638616175,0.0,42.215
96,2014-11-10,1037.2153333333333,0.0,0.0,72.73599812996729,0.0,49.34
96,2014-11-11,1009.7527083333333,0.0,0.0,70.81014784946235,0.0,59.0975
96,2014-11-12,1084.4131666666667,0.0,0.0,76.045804114072,0.0,43.42250000000001
96,2014-11-13,1189.5569583333333,0.0,0.0,83.41914153810191,0.0,33.98
96,2014-11-14,1154.7280416666667,0.0,130.86708333333334,80.97672101449275,0.0,30.702499999999997
96,2014-11-15,1150.7785833333335,0.0,67.77520833333334,80.69976040205704,0.0,33.00500000000002
96,2014-11-16,1140.2547916666667,0.0,0.0,79.96176659654044,0.0,35.419999999999995
96,2014-11-17,1152.3507083333334,0.0,0.0,80.81000759700795,0.0,33.4775
96,2014-11-18,1168.257625,0.0,0.0,81.92549964936887,0.0,20.105000000000004
96,2014-11-19,1168.1145416666666,0.0,0.0,81.9154657550257,0.0,21.0575
96,2014-11-20,1121.3514166666666,0.0,0.0,78.63614422627396,0.0,26.922500000000003
96,2014-11-21,1035.2910416666666,0.0,52.096375,72.60105481533427,0.0,23.66
96,2014-11-22,1083.8506666666667,0.0,0.0,76.00635811126695,0.0,33.8825
96,2014-11-23,1040.7569166666667,0.0,0.0,72.98435600748013,0.0,48.08000000000001
96,2014-11-24,1025.8374999999999,0.0,0.0,71.93811360448808,0.0,58.04
96,2014-11-25,465.8257083333333,0.0,149.46229166666666,32.66659946236559,0.0,41.07499999999999
96,2014-11-26,0.0,0.0,30.633583333333334,0.0,0.0,33.29
96,2014-11-27,0.0,0.0,47.29125,0.0,0.0,30.244999999999994
96,2014-11-28,515.7568333333334,0.0,195.93354166666666,36.16808087891538,0.0,25.887500000000003
96,2014-11-29,1054.1715000000002,0.0,0.0,73.92507012622721,0.0,32.3825
96,2014-11-30,1050.9612083333334,0.0,0.0,73.69994448340346,0.0,52.86499999999999
96,2014-12-01,1080.7249583333335,0.0,0.0,75.78716397849463,0.0,37.377500000000005
96,2014-12-02,1111.19925,0.0,0.0,77.92421107994389,0.0,29.352499999999996
96,2014-12-03,1111.3325833333333,0.0,0.0,77.93356124357176,0.0,38.629999999999995
96,2014-12-04,1136.0151250000001,0.0,0.0,79.66445476858345,0.0,30.245000000000008
96,2014-12-05,1168.145125,0.0,0.0,81.91761044880785,0.0,32.4575
96,2014-12-06,1112.9402916666666,0.0,70.17087500000001,78.04630376344086,0.0,37.309999999999995
96,2014-12-07,1168.2700833333333,0.0,0.0,81.92637330528284,0.0,27.507500000000004
96,2014-12-08,302.8847083333333,0.0,1281.337,21.24016187470781,0.0,29.855000000000008
96,2014-12-09,0.0,0.0,1960.6435000000001,0.0,0.0,37.1225
96,2014-12-10,0.0,0.0,1927.2429583333333,0.0,0.0,30.522500000000004
96,2014-12-11,0.0,0.0,1598.1221249999999,0.0,0.0,26.135
96,2014-12-12,0.0,0.0,1827.4774166666666,0.0,0.0,28.58
96,2014-12-13,0.0,0.0,1875.1834166666667,0.0,0.0,33.754999999999974
96,2014-12-14,0.0,0.0,2014.225125,0.0,0.0,36.44
96,2014-12-15,0.0,0.0,1627.4247083333332,0.0,0.0,36.184999999999995
96,2014-12-16,0.0,0.0,2081.697041666667,0.0,0.0,39.0425
96,2014-12-17,0.0,0.0,1929.1232083333334,0.0,0.0,38.58500000000001
96,2014-12-18,0.0,0.0,1806.2320833333333,0.0,0.0,31.580000000000002
96,2014-12-19,0.0,0.0,1627.4034583333332,0.0,0.0,27.275000000000006
96,2014-12-20,0.0,0.0,1632.1932083333334,0.0,0.0,29.45
96,2014-12-21,0.0,0.0,2224.293708333333,0.0,0.0,31.212500000000006
96,2014-12-22,228.4177083333333,0.0,1689.3002916666667,16.01807211313698,0.0,32.9975
96,2014-12-23,1062.4834166666667,0.0,0.0,74.50795348293595,0.0,43.0625
96,2014-12-24,1096.3410416666668,0.0,0.0,76.88226098644226,0.0,52.07
96,2014-12-25,914.301375,0.0,130.60737500000002,64.11650596072931,0.0,43.1825
96,2014-12-26,449.5228333333334,0.0,111.70816666666667,31.523340345956058,0.0,40.699999999999996
96,2014-12-27,325.2255,0.0,741.6049166666667,22.806837307152875,0.0,45.8825
96,2014-12-28,703.9742916666668,0.0,109.18566666666668,49.36706112669472,0.0,38.42000000000001
96,2014-12-29,871.9208333333332,0.0,198.53970833333335,61.14451846657316,0.0,28.5725
96,2014-12-30,712.0194166666666,0.0,578.1372916666667,49.93123539036933,0.0,23.592499999999998
96,2014-12-31,860.2733750000001,0.0,513.033125,60.32772615708275,0.0,19.82
96,2015-01-01,894.6517083333333,0.0,413.1815833333333,62.738548971482,0.0,25.0775
96,2015-01-02,669.02675,0.0,794.9142499999999,46.91632187938289,0.0,29.547500000000003
96,2015-01-03,976.2707916666667,0.0,328.80941666666666,68.46218735390369,0.0,29.8475
96,2015-01-04,988.1307083333332,0.0,115.36270833333333,69.29387856474987,0.0,45.6875
96,2015-01-05,846.2577916666668,0.0,287.78825,59.34486617578308,0.0,17.637500000000003
96,2015-01-06,1145.167375,0.0,0.0,80.3062675315568,0.0,15.102500000000004
96,2015-01-07,1254.5215833333334,0.0,0.0,87.97486559139786,0.0,9.868571428571428
96,2015-01-08,1282.3979166666666,0.0,0.0,89.92972767648433,0.0,11.7575
96,2015-01-09,1282.1687916666667,0.0,0.0,89.91366000467508,0.0,17.877499999999998
96,2015-01-10,53.44445833333333,0.0,0.0,3.7478582281439925,0.0,11.9825
96,2015-01-11,1260.1244166666668,0.0,0.0,88.36777115474521,0.0,24.305000000000003
96,2015-01-12,957.8207083333333,0.0,285.77279166666665,67.16835261804582,0.0,29.930000000000003
96,2015-01-13,637.6215833333333,0.0,648.0425833333334,44.71399602618046,0.0,9.132500000000002
96,2015-01-14,460.99329166666666,0.0,279.13641666666666,32.32772031323048,0.0,5.135
96,2015-01-15,1171.8568333333333,0.0,279.403125,82.17789855072463,0.0,18.95
96,2015-01-16,1294.4276666666667,0.0,0.0,90.77332865825151,0.0,21.5525
96,2015-01-17,1140.6283333333333,0.0,83.95579166666667,79.98796166432913,0.0,15.4775
96,2015-01-18,1101.8125,0.0,285.8784166666667,77.26595371669003,0.0,37.43750000000001
96,2015-01-19,883.5054583333334,0.0,288.33683333333335,61.956904511453956,0.0,30.755
96,2015-01-20,1015.804,0.0,9.125375,71.23450210378681,0.0,18.320000000000004
96,2015-01-21,1190.9922916666667,0.0,0.0,83.51979604955586,0.0,14.577499999999999
96,2015-01-22,1254.3368333333333,0.0,0.0,87.96190977092098,0.0,23.99749999999999
96,2015-01-23,1273.7055416666667,0.0,0.0,89.32016421224873,0.0,27.0575
96,2015-01-24,1272.7499583333333,0.0,0.0,89.25315275829827,0.0,27.455
96,2015-01-25,1191.0840416666667,0.0,0.0,83.52623013090229,0.0,20.127499999999994
96,2015-01-26,1098.241,0.0,0.0,77.01549789621318,0.0,14.8775
96,2015-01-27,1220.4167083333334,0.0,0.0,85.58321937821411,0.0,14.75
96,2015-01-28,1253.6715833333333,0.0,0.0,87.91525829827022,0.0,13.13
96,2015-01-29,1253.8229166666667,0.0,0.0,87.92587073398785,0.0,21.830000000000002
96,2015-01-30,1234.460125,0.0,35.696374999999996,86.56803120617111,0.0,20.645000000000003
96,2015-01-31,52.332625,0.0,0.0,3.6698895511921457,0.0,13.707500000000003
96,2015-02-01,1091.1902916666666,0.0,193.07558333333336,76.52105832164563,0.0,20.0525
96,2015-02-02,1093.842375,0.0,0.0,76.7070389200561,0.0,14.584999999999999
96,2015-02-03,1072.2000833333334,0.0,0.0,75.1893466573165,0.0,12.71
96,2015-02-04,1138.502125,0.0,0.0,79.83885869565216,0.0,27.5975
96,2015-02-05,1240.0034583333334,0.0,0.0,86.95676425899953,0.0,14.585000000000003
96,2015-02-06,983.1145833333334,0.0,0.0,68.94211664329126,0.0,15.695000000000006
96,2015-02-07,39.76945833333333,0.0,0.0,2.7888820710612436,0.0,26.450000000000003
96,2015-02-08,964.23275,0.0,322.8005416666667,67.6180049088359,0.0,20.48
96,2015-02-09,715.6207083333334,0.0,429.73516666666666,50.18378038803179,0.0,16.970000000000002
96,2015-02-10,1037.884125,0.0,0.0,72.7828979663394,0.0,18.117499999999996
96,2015-02-11,1134.5875416666665,0.0,0.0,79.56434373539037,0.0,21.74
96,2015-02-12,1130.9792083333334,0.0,0.0,79.31130493221131,0.0,18.042500000000004
96,2015-02-13,49.85904166666666,0.0,0.0,3.496426484338476,0.0,4.9925
96,2015-02-14,0.0,0.0,0.0,0.0,0.0,16.985
96,2015-02-15,0.0,0.0,0.0,0.0,0.0,1.2050000000000003
96,2015-02-16,0.0,0.0,0.0,0.0,0.0,0.5825000000000001
96,2015-02-17,0.0,0.0,0.0,0.0,0.0,4.910000000000001
96,2015-02-18,0.0,0.0,0.0,0.0,0.0,13.895000000000001
96,2015-02-19,0.0,0.0,0.0,0.0,0.0,6.732500000000001
96,2015-02-20,0.0,0.0,0.0,0.0,0.0,-1.585
96,2015-02-21,0.0,0.0,0.0,0.0,0.0,13.992500000000001
96,2015-02-22,939.9820833333333,0.0,397.18420833333334,65.9173971482001,0.0,21.2075
96,2015-02-23,670.3662916666666,0.0,1023.613875,47.01025888265544,0.0,3.4775000000000005
96,2015-02-24,587.0418333333333,0.0,551.7423749999999,41.16702898550725,0.0,9.6275
96,2015-02-25,612.57825,0.0,329.3494583333333,42.957801542777005,0.0,16.362500000000004
96,2015-02-26,750.9742916666668,0.0,0.0,52.6629938055166,0.0,11.607499999999996
96,2015-02-27,36.81529166666667,0.0,0.0,2.5817175081813932,0.0,8.284999999999998
96,2015-02-28,1159.4423333333334,0.0,0.0,81.3073165030388,0.0,9.89913043478261
96,2015-03-01,1027.9624166666667,0.0,155.88029166666666,72.08712599345489,0.0,18.545000000000005
96,2015-03-02,718.894625,0.0,552.5857083333334,50.413367812061715,0.0,23.855000000000008
96,2015-03-03,807.4589583333333,0.0,263.21316666666667,56.62405037400654,0.0,21.125
96,2015-03-04,1066.6534166666668,0.0,0.0,74.80037985039738,0.0,32.89249999999999
96,2015-03-05,1099.4590833333334,0.0,0.0,77.10091748480599,0.0,14.0075
96,2015-03-06,1306.568,0.0,0.0,91.62468443197757,0.0,11.7725
96,2015-03-07,1181.126375,0.0,0.0,82.82793653576438,0.0,24.462500000000002
96,2015-03-08,1049.8722083333334,0.0,0.0,73.62357702197289,0.0,31.82749999999999
96,2015-03-09,1105.2832916666666,0.0,0.0,77.50934724170173,0.0,35.92250000000001
96,2015-03-10,1173.979125,0.0,111.51795833333334,82.32672685834503,0.0,38.449999999999996
96,2015-03-11,1295.025625,0.0,0.0,90.81526122019635,0.0,40.79749999999999
96,2015-03-12,1396.176375,0.0,0.0,97.9085816970547,0.0,32.464999999999996
96,2015-03-13,1396.3410000000001,0.0,0.0,97.92012622720898,0.0,37.17499999999999
96,2015-03-14,1396.009,0.0,0.0,97.8968443197756,0.0,40.73750000000001
96,2015-03-15,1195.7642083333333,0.0,99.89833333333333,83.85443256194483,0.0,35.00000000000001
96,2015-03-16,1184.363875,0.0,130.70745833333334,83.05497019635344,0.0,40.53499999999999
96,2015-03-17,1118.8867083333332,0.0,0.0,78.46330352968677,0.0,36.70249999999999
96,2015-03-18,1126.7224583333334,0.0,40.62433333333333,79.0127951145395,0.0,28.384999999999994
96,2015-03-19,1230.2507083333333,0.0,118.6585,86.2728406965872,0.0,27.544999999999998
96,2015-03-20,1270.6292083333333,0.0,0.0,89.10443256194483,0.0,34.91750000000001
96,2015-03-21,1246.720875,0.0,109.98408333333333,87.42783134642356,0.0,36.46999999999999
96,2015-03-22,1114.8242083333332,0.0,222.147125,78.17841573165029,0.0,23.4875
96,2015-03-23,1093.686,0.0,133.61541666666668,76.69607293127629,0.0,20.330000000000002
96,2015-03-24,645.7687083333334,0.0,67.25891666666666,45.28532316503039,0.0,25.047499999999996
96,2015-03-25,1080.69225,0.0,0.0,75.78487026647966,0.0,36.50749999999999
96,2015-03-26,1166.39875,0.0,118.80145833333334,81.79514375876578,0.0,38.330000000000005
96,2015-03-27,1097.6014166666666,0.0,208.68533333333335,76.97064633006077,0.0,31.3475
96,2015-03-28,1127.4410416666667,0.0,118.67925000000001,79.06318665264142,0.0,22.28
96,2015-03-29,1006.9428333333334,0.0,227.86775,70.61310191678355,0.0,31.955000000000002
96,2015-03-30,840.9707083333333,0.0,545.5279166666667,58.974102968676945,0.0,38.862500000000004
96,2015-03-31,1115.863875,0.0,29.77933333333333,78.25132363253857,0.0,33.440000000000005
96,2015-04-01,1148.4520833333333,0.0,56.51925,80.53661173445535,0.0,35.58500000000001
96,2015-04-02,1168.7194583333333,0.0,0.0,81.95788627863487,0.0,54.1475
96,2015-04-03,1106.3062916666665,0.0,156.23933333333335,77.58108637213651,0.0,51.665
96,2015-04-04,1108.1423333333335,0.0,188.3745,77.70984104721833,0.0,37.2425
96,2015-04-05,1117.7804166666667,0.0,69.29195833333334,78.38572346891071,0.0,34.01749999999999
96,2015-04-06,1128.188875,0.0,146.77054166666667,79.1156293828892,0.0,39.43999999999999
96,2015-04-07,971.8949166666666,0.0,304.82941666666665,68.15532374941561,0.0,38.5325
96,2015-04-08,1001.5245416666667,0.0,333.01229166666667,70.23313756428237,0.0,40.05500000000001
96,2015-04-09,1077.9086666666667,0.0,68.85291666666667,75.58966806919122,0.0,49.1975
96,2015-04-10,48.63820833333333,0.0,0.0,3.4108140486208507,0.0,51.31999999999999
96,2015-04-11,1224.7486666666666,0.0,0.0,85.88700327255727,0.0,42.82999999999999
96,2015-04-12,1168.36725,0.0,151.99533333333332,81.93318723702664,0.0,50.21
96,2015-04-13,1027.3944583333334,0.0,272.659625,72.04729721832632,0.0,61.385
96,2015-04-14,1111.108375,0.0,0.0,77.91783835904627,0.0,52.51250000000001
96,2015-04-15,1171.4354583333334,0.0,0.0,82.14834911173445,0.0,48.882499999999986
96,2015-04-16,1140.1737083333335,0.0,0.0,79.95608052828425,0.0,52.08499999999999
96,2015-04-17,1140.150625,0.0,0.0,79.95446178120618,0.0,56.254999999999995
96,2015-04-18,1159.8714583333333,0.0,0.0,81.33740942028986,0.0,56.585
96,2015-04-19,1168.1924166666665,0.0,0.0,81.9209268349696,0.0,49.699999999999996
96,2015-04-20,1185.1727916666666,0.0,26.412166666666668,83.11169647031323,0.0,56.79500000000001
96,2015-04-21,644.3159166666667,0.0,619.2047916666667,45.183444366526416,0.0,49.6925
96,2015-04-22,513.7982083333333,0.0,635.5772083333333,36.0307298971482,0.0,43.16750000000001
96,2015-04-23,1002.468,0.0,0.0,70.29929873772791,0.0,34.88
96,2015-04-24,1082.9167083333334,0.0,0.0,75.9408631369799,0.0,36.29750000000001
96,2015-04-25,1082.8360833333334,0.0,0.0,75.93520920991116,0.0,39.85999999999999
96,2015-04-26,1082.9125416666668,0.0,0.0,75.94057094436654,0.0,43.737500000000004
96,2015-04-27,1083.0028333333332,0.0,0.0,75.94690275829828,0.0,46.1825
96,2015-04-28,1041.3562083333334,0.0,0.0,73.02638207106124,0.0,53.54
96,2015-04-29,1015.3944166666666,0.0,0.0,71.20577956989247,0.0,57.62
96,2015-04-30,1063.943,0.0,0.0,74.61030855539973,0.0,55.160000000000004
96,2015-05-01,1099.679875,0.0,0.0,77.1164007713885,0.0,56.4125
96,2015-05-02,989.1948333333333,0.0,328.949625,69.36850163627864,0.0,61.04749999999999
96,2015-05-03,845.1979166666666,0.0,290.054625,59.27054114071997,0.0,64.9175
96,2015-05-04,669.7469166666666,1721.75125,421.0359583333333,46.96682445067788,221.27143575311604,67.7825
96,2015-05-05,47.392541666666666,365.88504166666667,1934.8290416666666,3.323460144927536,73.68013004464099,60.04999999999999
96,2015-05-06,0.0,0.0,814.5585416666667,0.0,0.0,63.620000000000005
96,2015-05-07,0.0,0.0,18.179750000000002,0.0,0.0,64.37
96,2015-05-08,0.0,0.0,17.799208333333333,0.0,0.0,73.91749999999999
96,2015-05-09,0.0,0.0,22.82041666666667,0.0,0.0,76.67
96,2015-05-10,0.0,0.0,23.395291666666665,0.0,0.0,72.35
96,2015-05-11,0.0,0.0,19.361291666666666,0.0,0.0,69.83
96,2015-05-12,0.0,0.0,32.63433333333334,0.0,0.0,62.074999999999996
96,2015-05-13,0.0,0.0,35.25279166666667,0.0,0.0,50.074999999999996
96,2015-05-14,0.0,0.0,26.567375,0.0,0.0,51.785000000000004
96,2015-05-15,0.0,0.0,31.33583333333333,0.0,0.0,60.6575
96,2015-05-16,0.0,0.0,16.902375,0.0,0.0,67.625
96,2015-05-17,0.0,0.0,15.327,0.0,0.0,67.87249999999999
96,2015-05-18,0.0,0.0,22.596833333333333,0.0,0.0,73.925
96,2015-05-19,0.0,0.0,15.327,0.0,0.0,64.08500000000001
96,2015-05-20,0.0,0.0,15.327,0.0,0.0,49.45249999999999
96,2015-05-21,0.0,0.0,18.275375,0.0,0.0,55.0025
96,2015-05-22,0.0,0.0,15.327,0.0,0.0,52.7525
96,2015-05-23,0.0,0.0,15.327,0.0,0.0,51.379999999999995
96,2015-05-24,0.0,0.0,15.327,0.0,0.0,66.0425
96,2015-05-25,0.0,0.0,15.327,0.0,0.0,73.1225
96,2015-05-26,0.0,0.0,15.327,0.0,0.0,74.53250000000001
96,2015-05-27,0.0,0.0,15.327,0.0,0.0,74.79500000000002
96,2015-05-28,0.0,0.0,15.327,0.0,0.0,67.745
96,2015-05-29,0.0,0.0,15.327,0.0,0.0,71.7275
96,2015-05-30,0.0,0.0,70.72875,0.0,0.0,77.02250000000001
96,2015-05-31,0.0,0.0,15.337666666666665,0.0,0.0,48.77000000000002
96,2015-06-01,0.0,0.0,16.316916666666668,0.0,0.0,49.955000000000005
96,2015-06-02,0.0,0.0,27.503666666666664,0.0,0.0,54.73999999999999
96,2015-06-03,0.0,0.0,15.327,0.0,0.0,58.41500000000001
96,2015-06-04,0.0,0.0,15.327,0.0,0.0,65.35249999999999
96,2015-06-05,0.0,0.0,15.327,0.0,0.0,69.4475
96,2015-06-06,0.0,0.0,15.327,0.0,0.0,57.67250000000001
96,2015-06-07,0.0007083333333333334,0.0,5.109,4.9672744273024784e-05,0.0,65.2625
96,2015-06-08,0.0,0.0,0.0,0.0,0.0,70.55
96,2015-06-09,0.0,0.0,0.0,0.0,0.0,64.78249999999998
96,2015-06-10,0.0,0.0,0.0,0.0,0.0,67.96249999999999
96,2015-06-11,0.0,0.0,0.0,0.0,0.0,68.03000000000002
96,2015-06-12,0.0,0.0,0.0,0.0,0.0,66.79249999999999
96,2015-06-13,0.0,0.0,0.0,0.0,0.0,65.96750000000002
96,2015-06-14,0.0,0.0,0.0,0.0,0.0,70.97749999999998
96,2015-06-15,0.0,0.0,0.0,0.0,0.0,72.4025
96,2015-06-16,0.0,0.0,0.0,0.0,0.0,72.4475
96,2015-06-17,0.0,0.0,0.0,0.0,0.0,67.21249999999999
96,2015-06-18,0.0,0.0,0.0,0.0,0.0,72.08749999999999
96,2015-06-19,0.0,0.0,0.0,0.0,0.0,63.29
96,2015-06-20,0.0,0.0,0.0,0.0,0.0,65.75000000000001
96,2015-06-21,0.0,0.0,0.0,0.0,0.0,73.3325
96,2015-06-22,0.0,0.0,0.0,0.0,0.0,72.4175
96,2015-06-23,0.0,0.0,0.0,0.0,0.0,74.1725
96,2015-06-24,0.0,0.0,0.0,0.0,0.0,67.33999999999999
96,2015-06-25,0.0,0.0,0.0,0.0,0.0,67.4075
96,2015-06-26,0.0,0.0,0.0,0.0,0.0,67.2125
96,2015-06-27,0.0,0.0,0.0,0.0,0.0,60.889999999999986
96,2015-06-28,0.0,0.0,0.0,0.0,0.0,58.64000000000001
96,2015-06-29,0.0,0.0,0.0,0.0,0.0,64.925
96,2015-06-30,0.0,0.0,0.0,0.0,0.0,67.0775
96,2015-07-01,0.0,0.0,0.0,0.0,0.0,66.84499999999998
96,2015-07-02,0.0,0.0,0.0,0.0,0.0,64.13749999999999
96,2015-07-03,0.0,0.0,0.0,0.0,0.0,63.47
96,2015-07-04,0.0,0.0,0.0,0.0,0.0,67.75250000000001
96,2015-07-05,0.0,0.0,0.0,0.0,0.0,70.2575
96,2015-07-06,0.0,0.0,0.0,0.0,0.0,75.16250000000001
96,2015-07-07,0.0,0.0,0.0,0.0,0.0,76.38499999999999
96,2015-07-08,0.0,0.0,0.0,0.0,0.0,64.8275
96,2015-07-09,0.0,0.0,0.0,0.0,0.0,63.23749999999999
96,2015-07-10,0.0,0.0,0.0,0.0,0.0,69.0125
96,2015-07-11,0.0,0.0,0.0,0.0,0.0,70.9175
96,2015-07-12,0.0,0.0,0.0,0.0,0.0,72.16250000000001
96,2015-07-13,0.0,0.0,0.0,0.0,0.0,76.47500000000001
96,2015-07-14,0.0,0.0,0.0,0.0,0.0,73.33999999999999
96,2015-07-15,0.0,0.0,0.0,0.0,0.0,61.6475
96,2015-07-16,0.0,0.0,0.0,0.0,0.0,62.91500000000001
96,2015-07-17,0.0,0.0,0.0,0.0,0.0,68.15
96,2015-07-18,0.0,0.0,0.0,0.0,0.0,78.16250000000001
96,2015-07-19,0.0,0.0,0.0,0.0,0.0,79.67
96,2015-07-20,0.0,0.0,0.0,0.0,0.0,75.2975
96,2015-07-21,0.0,0.0,0.0,0.0,0.0,71.1125
96,2015-07-22,0.0,0.0,0.0,0.0,0.0,67.82750000000001
96,2015-07-23,0.0,0.0,0.0,0.0,0.0,66.785
96,2015-07-24,0.0,0.0,0.0,0.0,0.0,69.575
96,2015-07-25,0.0,0.0,0.0,0.0,0.0,72.2675
96,2015-07-26,0.0,0.0,0.0,0.0,0.0,74.63749999999999
