ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
96,2015-07-27,0.0,0.0,0.0,0.0,0.0,75.65749999999998
96,2015-07-28,0.0,0.0,0.0,0.0,0.0,77.74999999999999
96,2015-07-29,0.0,0.0,0.0,0.0,0.0,79.0925
96,2015-07-30,0.0,0.0,0.0,0.0,0.0,77.64500000000001
96,2015-07-31,0.0,0.0,0.0,0.0,0.0,73.9175
96,2015-08-01,0.0,0.0,0.0,0.0,0.0,69.9875
96,2015-08-02,0.0,0.0,0.0,0.0,0.0,72.74
96,2015-08-03,0.0,0.0,0.0,0.0,0.0,73.9175
96,2015-08-04,0.0,0.0,0.0,0.0,0.0,67.13749999999999
96,2015-08-05,0.0,0.0,0.0,0.0,0.0,67.49750000000002
96,2015-08-06,0.0,0.0,0.0,0.0,0.0,65.40500000000002
96,2015-08-07,0.0,0.0,0.0,0.0,0.0,66.00500000000001
96,2015-08-08,0.0,0.0,0.0,0.0,0.0,64.22
96,2015-08-09,0.0,0.0,0.0,0.0,0.0,67.175
96,2015-08-10,0.0,0.0,0.0,0.0,0.0,69.2675
96,2015-08-11,0.0,0.0,0.0,0.0,0.0,71.645
96,2015-08-12,0.0,0.0,0.0,0.0,0.0,66.83750000000002
96,2015-08-13,0.0,0.0,0.0,0.0,0.0,66.58999999999999
96,2015-08-14,0.0,0.0,0.0,0.0,0.0,72.55250000000002
96,2015-08-15,0.0,0.0,0.0,0.0,0.0,73.7225
96,2015-08-16,0.0,0.0,0.0,0.0,0.0,75.605
96,2015-08-17,0.0,0.0,0.0,0.0,0.0,77.3375
96,2015-08-18,0.0,0.0,0.0,0.0,0.0,76.22749999999998
96,2015-08-19,0.0,0.0,0.0,0.0,0.0,78.62750000000001
96,2015-08-20,0.0,0.0,0.0,0.0,0.0,75.16250000000001
96,2015-08-21,0.0,0.0,0.0,0.0,0.0,66.635
96,2015-08-22,0.0,0.0,0.0,0.0,0.0,66.50750000000001
96,2015-08-23,0.0,0.0,0.0,0.0,0.0,68.2925
96,2015-08-24,0.0,0.0,0.0,0.0,0.0,69.48500000000001
96,2015-08-25,0.0,0.0,0.0,0.0,0.0,64.4525
96,2015-08-26,0.0,0.0,0.0,0.0,0.0,64.1075
96,2015-08-27,0.0,0.0,0.0,0.0,0.0,61.76
96,2015-08-28,0.0,0.0,0.0,0.0,0.0,62.54
96,2015-08-29,0.0,0.0,0.0,0.0,0.0,66.99499999999999
96,2015-08-30,0.0,0.0,0.0,0.0,0.0,71.825
96,2015-08-31,0.0,0.0,0.0,0.0,0.0,73.04
96,2015-09-01,0.0,0.0,0.0,0.0,0.0,73.70750000000001
96,2015-09-02,0.0,0.0,0.0,0.0,0.0,74.79499999999999
96,2015-09-03,0.0,0.0,0.0,0.0,0.0,75.9575
96,2015-09-04,0.0,0.0,0.0,0.0,0.0,73.42999999999999
96,2015-09-05,0.0,0.0,0.0,0.0,0.0,76.67
96,2015-09-06,0.0,0.0,0.0,0.0,0.0,77.5025
96,2015-09-07,0.0,0.0,0.0,0.0,0.0,78.845
96,2015-09-08,0.0,0.0,0.0,0.0,0.0,79.13
96,2015-09-09,0.0,0.0,0.0,0.0,0.0,74.53999999999999
96,2015-09-10,0.0,0.0,0.0,0.0,0.0,66.1475
96,2015-09-11,0.0,0.0,0.0,0.0,0.0,64.58
96,2015-09-12,0.0,0.0,0.0,0.0,0.0,62.232499999999995
96,2015-09-13,0.0,0.0,0.0,0.0,0.0,55.61750000000001
96,2015-09-14,0.0,0.0,0.0,0.0,0.0,61.205000000000005
96,2015-09-15,0.0,0.0,0.0,0.0,0.0,66.12500000000001
96,2015-09-16,0.0,0.0,0.0,0.0,0.0,69.38000000000001
96,2015-09-17,0.0,0.0,0.0,0.0,0.0,70.1675
96,2015-09-18,0.0,0.0,0.0,0.0,0.0,71.135
96,2015-09-19,0.0,0.0,0.0,0.0,0.0,68.74249999999999
96,2015-09-20,0.0,0.0,0.0,0.0,0.0,58.29499999999999
96,2015-09-21,0.0,0.0,0.0,0.0,0.0,57.2825
96,2015-09-22,0.0,0.0,0.0,0.0,0.0,61.60249999999999
96,2015-09-23,0.0,0.0,0.0,0.0,0.0,62.0975
96,2015-09-24,0.0,0.0,0.0,0.0,0.0,63.695000000000014
96,2015-09-25,0.0,0.0,0.0,0.0,0.0,62.0
96,2015-09-26,0.0,0.0,0.0,0.0,0.0,61.13750000000001
96,2015-09-27,535.4687083333333,0.0,35.0915,37.550400303880316,0.0,64.90250000000002
96,2015-09-28,713.0243333333333,0.0,0.0,50.00170640486208,0.0,67.36999999999999
96,2015-09-29,713.159,0.0,0.0,50.01115007012622,0.0,68.27
96,2015-09-30,564.6114166666667,0.0,0.0,39.594068489948576,0.0,55.85750000000001
96,2015-10-01,713.051375,0.0,0.0,50.00360273492286,0.0,51.537499999999994
96,2015-10-02,713.19725,0.0,0.0,50.01383239831697,0.0,48.90500000000001
96,2015-10-03,713.2526666666666,0.0,0.0,50.0177185600748,0.0,46.8125
96,2015-10-04,471.547875,0.0,396.49245833333333,33.06787342215989,0.0,53.074999999999996
96,2015-10-05,749.8722083333333,0.0,0.0,52.58570885928005,0.0,54.7175
96,2015-10-06,749.7867916666668,0.0,0.0,52.57971891070594,0.0,56.907500000000006
96,2015-10-07,749.759125,0.0,0.0,52.57777875175316,0.0,58.737500000000004
96,2015-10-08,749.745125,0.0,0.0,52.57679698457224,0.0,54.379999999999995
96,2015-10-09,301.96666666666664,0.0,629.7479583333333,21.17578307620383,0.0,57.5975
96,2015-10-10,0.0,0.0,1051.4074166666667,0.0,0.0,49.22
96,2015-10-11,0.0,0.0,1196.7821666666666,0.0,0.0,58.122499999999995
96,2015-10-12,0.0,0.0,1163.8177916666666,0.0,0.0,64.89500000000002
96,2015-10-13,0.0,0.0,1089.3849166666666,0.0,0.0,60.64249999999999
96,2015-10-14,0.0,0.0,1034.1855833333334,0.0,0.0,51.507500000000014
96,2015-10-15,0.0,0.0,1000.6995416666667,0.0,0.0,51.125
96,2015-10-16,0.0,0.0,1066.86225,0.0,0.0,48.410000000000004
96,2015-10-17,0.0,0.0,1008.225,0.0,0.0,38.795
96,2015-10-18,0.0,0.0,1009.14025,0.0,0.0,37.54250000000001
96,2015-10-19,0.0,0.0,1133.97225,0.0,0.0,45.20749999999999
96,2015-10-20,0.0,0.0,987.7352083333334,0.0,0.0,60.66499999999999
96,2015-10-21,0.0,0.0,971.6735,0.0,0.0,57.035000000000004
96,2015-10-22,0.0,0.0,920.2421250000001,0.0,0.0,58.175000000000004
96,2015-10-23,0.0,0.0,995.8247083333334,0.0,0.0,42.905
96,2015-10-24,0.0,0.0,985.8512916666667,0.0,0.0,49.662499999999994
96,2015-10-25,0.0,0.0,1094.6215833333333,0.0,0.0,51.875
96,2015-10-26,0.0,0.0,947.4693333333333,0.0,0.0,41.660000000000004
96,2015-10-27,0.0,0.0,1115.2603333333334,0.0,0.0,43.3475
96,2015-10-28,0.0,0.0,1171.0815833333334,0.0,0.0,54.95750000000001
96,2015-10-29,0.0,0.0,1045.899875,0.0,0.0,50.817499999999995
96,2015-10-30,0.0,0.0,1317.7779166666667,0.0,0.0,44.06749999999999
96,2015-10-31,0.0,0.0,1788.4248333333335,0.0,0.0,42.77
96,2015-11-01,0.0,0.0,1216.2392083333334,0.0,0.0,55.15250000000001
96,2015-11-02,0.0,0.0,1331.7152916666666,0.0,0.0,49.910000000000004
96,2015-11-03,0.0,0.0,1248.1178750000001,0.0,0.0,56.929999999999986
96,2015-11-04,0.0,0.0,1194.1425,0.0,0.0,56.14249999999999
96,2015-11-05,0.0,0.0,1229.9272916666666,0.0,0.0,64.295
96,2015-11-06,0.0,0.0,1538.273375,0.0,0.0,63.79250000000001
96,2015-11-07,0.0,0.0,1714.6624166666668,0.0,0.0,48.965
96,2015-11-08,0.0,0.0,1654.70525,0.0,0.0,43.1525
96,2015-11-09,0.0,0.0,1575.9826666666668,0.0,0.0,42.575
96,2015-11-10,5.055791666666667,0.0,978.9579583333334,0.3545435951379149,0.0,48.54500000000001
96,2015-11-11,18.253666666666668,0.0,1546.5880416666666,1.2800607760635812,0.0,50.42750000000001
96,2015-11-12,268.24229166666663,1.7243333333333333,1131.9231666666667,18.81081989247312,88489.3622132547,50.30750000000001
96,2015-11-13,543.6076666666667,0.0,1304.2129166666666,38.12115474520804,0.0,46.595
96,2015-11-14,518.310375,0.0,220.13670833333333,36.34715112201964,0.0,38.77250000000001
96,2015-11-15,602.9695,0.0,556.6925833333333,42.28397615708275,0.0,47.07500000000001
96,2015-11-16,774.5167083333334,0.0,0.0,54.31393466573166,0.0,44.4125
96,2015-11-17,844.9742916666668,0.0,167.64616666666666,59.254859163160354,0.0,43.82
96,2015-11-18,1002.7765416666666,0.0,134.90270833333332,70.32093560074802,0.0,54.9575
96,2015-11-19,1184.7249583333335,0.0,0.0,83.08029160822815,0.0,60.79999999999999
96,2015-11-20,895.5225,0.0,495.75766666666664,62.79961430575035,0.0,41.3075
96,2015-11-21,1225.1021666666668,0.0,0.0,85.91179289387566,0.0,39.9725
96,2015-11-22,479.74220833333334,0.0,1037.8363333333334,33.64251110331931,0.0,37.790000000000006
96,2015-11-23,781.9875833333334,0.0,267.75066666666663,54.837838943431514,0.0,30.432500000000008
96,2015-11-24,892.6055416666667,0.0,0.0,62.5950590229079,0.0,34.67
96,2015-11-25,1010.6159583333333,0.0,0.0,70.8706843151005,0.0,39.11750000000001
96,2015-11-26,1054.3167083333333,0.0,0.0,73.93525303880317,0.0,51.815
96,2015-11-27,918.8006666666666,0.0,0.0,64.43202431042543,0.0,55.07
96,2015-11-28,740.901375,0.0,0.0,51.95661816269285,0.0,36.732499999999995
96,2015-11-29,197.46145833333333,0.0,1125.3577916666666,13.847227092099113,0.0,33.987500000000004
96,2015-11-30,76.83154166666667,0.0,1778.261125,5.387906147732586,0.0,35.5925
96,2015-12-01,35.36179166666667,0.0,2010.6407916666667,2.4797890369331466,0.0,47.0075
96,2015-12-02,444.54370833333337,0.0,1031.4877916666667,31.174173094904162,0.0,45.26000000000001
96,2015-12-03,885.8117916666666,0.0,0.0,62.11863896680691,0.0,39.327499999999986
96,2015-12-04,959.6222916666667,0.0,0.0,67.29469086021506,0.0,40.40749999999999
96,2015-12-05,452.394375,0.0,781.9364999999999,31.724710729312765,0.0,39.964999999999996
96,2015-12-06,12.637208333333334,0.0,1542.3280416666666,0.8861997428705002,0.0,36.50000000000001
96,2015-12-07,583.7109166666667,0.0,590.8764166666666,40.93344436652641,0.0,35.682500000000005
96,2015-12-08,924.0104166666666,0.0,0.0,64.7973644226274,0.0,39.62000000000001
96,2015-12-09,719.0979166666666,0.0,331.3623333333333,50.42762388966806,0.0,45.41
96,2015-12-10,909.7917083333333,0.0,0.0,63.80026005142591,0.0,49.05500000000001
96,2015-12-11,968.798625,0.0,0.0,67.93819249649368,0.0,53.6825
96,2015-12-12,492.02433333333335,0.0,322.07525,34.503810191678355,0.0,43.85750000000001
96,2015-12-13,483.709875,0.0,311.54783333333336,33.92074859747546,0.0,46.910000000000004
96,2015-12-14,862.2798333333334,0.0,0.0,60.468431510051424,0.0,56.90749999999999
96,2015-12-15,1005.2777083333334,0.0,0.0,70.4963329827022,0.0,47.18000000000001
96,2015-12-16,1094.1771666666666,0.0,0.0,76.73051659654044,0.0,40.857499999999995
96,2015-12-17,1115.9694583333333,0.0,0.0,78.25872779336139,0.0,46.70000000000001
96,2015-12-18,1125.6389166666665,0.0,0.0,78.93681042543244,0.0,35.94499999999999
96,2015-12-19,849.1355416666667,0.0,50.02645833333333,59.54667192613371,0.0,29.555000000000003
96,2015-12-20,92.29245833333333,0.0,980.221375,6.472121902758297,0.0,33.8525
96,2015-12-21,0.0,0.0,1505.722125,0.0,0.0,48.222500000000004
96,2015-12-22,391.54695833333335,0.0,656.3187083333333,27.457710963066855,0.0,51.35
96,2015-12-23,857.8347083333333,0.0,0.0,60.15671166432912,0.0,50.824999999999996
96,2015-12-24,885.1753333333332,0.0,54.173,62.074006545114536,0.0,57.649999999999984
96,2015-12-25,846.0437916666666,0.0,0.0,59.32985916316036,0.0,41.80249999999999
96,2015-12-26,825.8048749999999,0.0,0.0,57.910580294530156,0.0,37.00999999999999
96,2015-12-27,483.7472083333334,0.0,369.935,33.92336664329126,0.0,41.809999999999995
96,2015-12-28,768.3889166666667,0.0,0.0,53.88421575502571,0.0,27.582500000000007
96,2015-12-29,498.66954166666665,0.0,971.557875,34.96981358111267,0.0,39.24500000000001
96,2015-12-30,804.85425,0.0,0.0,56.441392005610105,0.0,39.0875
96,2015-12-31,832.7465416666668,0.0,0.0,58.3973731884058,0.0,34.902499999999996
96,2016-01-01,831.296625,0.0,0.0,58.295696002805045,0.0,30.492500000000003
96,2016-01-02,825.5902500000001,0.0,0.0,57.89552945301543,0.0,29.675
96,2016-01-03,457.06016666666665,0.0,994.3785416666666,32.05190509583918,0.0,32.1725
96,2016-01-04,677.3537083333333,0.0,326.7982083333333,47.5002600514259,0.0,13.3175
96,2016-01-05,710.3750833333334,0.0,46.46075,49.8159244974287,0.0,16.872500000000006
96,2016-01-06,742.4667916666667,0.0,0.0,52.06639492753623,0.0,27.822500000000005
96,2016-01-07,1008.8040416666666,0.0,0.0,70.74362143525012,0.0,29.367500000000003
96,2016-01-08,872.825875,0.0,0.0,61.20798562412342,0.0,30.320000000000004
96,2016-01-09,1054.34025,0.0,0.0,73.93690392706873,0.0,44.18000000000001
96,2016-01-10,585.972875,0.0,760.3936666666667,41.09206697054699,0.0,42.48499999999999
96,2016-01-11,620.558125,0.0,678.657,43.51740007012623,0.0,21.496999999999996
96,2016-01-12,760.995125,0.0,0.0,53.365717040673225,0.0,23.785454545454545
96,2016-01-13,846.7034166666667,0.0,0.0,59.376116175783075,0.0,19.002499999999998
96,2016-01-14,784.8575833333333,0.0,0.0,55.03910121552127,0.0,22.174999999999997
96,2016-01-15,876.6069583333333,0.0,0.0,61.47313873305282,0.0,37.59499999999999
96,2016-01-16,925.9119166666666,0.0,0.0,64.93070944366525,0.0,36.155
96,2016-01-17,449.48900000000003,0.0,580.424125,31.520967741935486,0.0,28.3175
96,2016-01-18,762.7263333333334,0.0,0.0,53.48712014960262,0.0,16.074285714285715
96,2016-01-19,800.6743333333334,0.0,0.0,56.14827021972884,0.0,18.290000000000003
96,2016-01-20,862.6548750000001,0.0,0.0,60.49473176718093,0.0,24.215000000000003
96,2016-01-21,929.4715,0.0,0.0,65.18032959326789,0.0,20.206086956521737
96,2016-01-22,998.2535416666666,0.0,0.0,70.00375467508181,0.0,17.262499999999996
96,2016-01-23,1011.2061666666667,0.0,0.0,70.91207339878449,0.0,20.464999999999993
96,2016-01-24,1011.1403333333333,0.0,0.0,70.90745675549321,0.0,20.6075
96,2016-01-25,883.973,0.0,0.0,61.98969144460028,0.0,33.004999999999995
96,2016-01-26,926.6722916666666,0.0,0.0,64.98403167367928,0.0,39.9575
96,2016-01-27,1003.584125,0.0,0.0,70.37756837307153,0.0,32.817499999999995
96,2016-01-28,951.7694166666666,0.0,101.79883333333333,66.74399836372137,0.0,34.977499999999985
96,2016-01-29,901.4393333333334,0.0,40.00866666666666,63.21453950444133,0.0,27.432500000000008
96,2016-01-30,794.5993333333332,0.0,136.042375,55.72225338943431,0.0,34.947500000000005
96,2016-01-31,788.4374583333333,0.0,128.1045,55.290144343151006,0.0,46.865
96,2016-02-01,500.41425,0.0,604.9668333333333,35.09216339410939,0.0,43.88
96,2016-02-02,735.343875,0.0,0.0,51.56689165497896,0.0,35.997499999999995
96,2016-02-03,840.068625,0.0,0.0,58.91084326788219,0.0,48.875
96,2016-02-04,990.2173750000001,0.0,0.0,69.44020862552594,0.0,38.074999999999996
96,2016-02-05,1037.9153333333334,0.0,0.0,72.78508648901357,0.0,30.784999999999997
96,2016-02-06,997.1146666666667,0.0,0.0,69.9238896680692,0.0,32.12
96,2016-02-07,862.8661666666667,0.0,57.73266666666667,60.50954885460496,0.0,36.2825
96,2016-02-08,592.0013333333333,1.1069583333333333,189.34120833333336,41.51482000935016,304212.0752311765,38.345
96,2016-02-09,775.5416666666666,0.0,0.0,54.38581112669472,0.0,35.3525
96,2016-02-10,922.3014166666667,0.0,0.0,64.67751870032725,0.0,27.875000000000004
96,2016-02-11,1064.5799166666668,0.0,0.0,74.65497311827957,0.0,12.8075
96,2016-02-12,1088.457,0.0,92.76183333333334,76.32938288920056,0.0,18.290000000000003
96,2016-02-13,934.9819166666666,0.0,0.0,65.56675432445067,0.0,2.5924999999999985
96,2016-02-14,472.088125,0.0,490.947875,33.10575911640954,0.0,-0.8799999999999991
96,2016-02-15,275.707375,1.3943750000000001,903.9460416666667,19.334318022440392,112474.4384730315,17.0825
96,2016-02-16,853.9854166666668,0.0,0.0,59.88677536231884,0.0,29.772499999999994
96,2016-02-17,1017.1944166666667,0.0,0.0,71.33200677886863,0.0,28.429999999999996
96,2016-02-18,1054.1278333333332,0.0,0.0,73.92200794763907,0.0,16.145000000000007
96,2016-02-19,1063.595125,0.0,0.0,74.5859133941094,0.0,24.785
96,2016-02-20,921.8537500000001,0.0,158.47245833333332,64.6461255259467,0.0,46.78999999999999
96,2016-02-21,1026.06675,0.0,0.0,71.95419004207574,0.0,37.595
96,2016-02-22,782.65175,0.0,306.88575,54.88441444600281,0.0,26.615
96,2016-02-23,909.8672916666666,0.0,0.0,63.80556042543244,0.0,26.802500000000006
96,2016-02-24,1084.6874583333333,0.0,0.0,76.06503915381019,0.0,34.8425
96,2016-02-25,1006.6932083333332,0.0,174.64754166666668,70.59559665731649,0.0,34.752500000000005
96,2016-02-26,1028.9688333333334,0.0,0.0,72.15770219728846,0.0,22.595000000000002
96,2016-02-27,1054.2235833333334,0.0,0.0,73.92872253389436,0.0,31.48249999999999
96,2016-02-28,1054.2765833333333,0.0,0.0,73.93243922393641,0.0,49.6175
96,2016-02-29,928.7805833333333,0.0,0.0,65.13187821411874,0.0,41.0825
96,2016-03-01,792.6042083333333,0.0,0.0,55.58234280037401,0.0,25.414999999999996
96,2016-03-02,941.40825,0.0,0.0,66.01740883590462,0.0,22.497500000000002
96,2016-03-03,1018.6527500000001,0.0,0.0,71.43427419354839,0.0,21.650000000000002
96,2016-03-04,875.1687916666666,0.0,230.78475,61.37228553062178,0.0,25.714999999999993
96,2016-03-05,849.729125,0.0,309.47358333333335,59.588297685834505,0.0,25.49
96,2016-03-06,997.029125,0.0,0.0,69.9178909537167,0.0,29.66
96,2016-03-07,671.1665833333333,0.0,564.9690833333333,47.06638031790556,0.0,45.8375
96,2016-03-08,812.5312916666667,0.0,0.0,56.97975397381955,0.0,50.870000000000005
96,2016-03-09,993.416625,0.0,0.0,69.66455995792427,0.0,61.879999999999995
96,2016-03-10,996.8167916666666,0.0,134.50795833333333,69.90300081813932,0.0,56.03
96,2016-03-11,1082.8855416666668,0.0,0.0,75.93867753623189,0.0,39.695000000000014
96,2016-03-12,1082.2055,0.0,0.0,75.89098877980365,0.0,45.214999999999996
96,2016-03-13,969.3964166666666,0.0,135.90991666666667,67.98011337073399,0.0,44.0
96,2016-03-14,933.8458333333333,0.0,0.0,65.48708508648902,0.0,48.845
96,2016-03-15,942.3832916666667,0.0,0.0,66.08578482935951,0.0,48.777499999999996
96,2016-03-16,945.0354166666666,0.0,37.30341666666667,66.27176834969612,0.0,48.912500000000016
96,2016-03-17,0.0,0.0,648.5345,0.0,0.0,48.1325
96,2016-03-18,196.09333333333333,0.0,627.6985833333333,13.75128564749883,0.0,38.525
96,2016-03-19,787.9062916666667,0.0,0.0,55.252895628798505,0.0,29.082499999999996
96,2016-03-20,873.8437083333333,0.0,0.0,61.27936243571762,0.0,28.572500000000005
96,2016-03-21,960.6458333333334,0.0,0.0,67.36646797568957,0.0,31.145000000000007
96,2016-03-22,995.4812499999999,0.0,0.0,69.80934431977559,0.0,39.6425
96,2016-03-23,970.5028333333333,0.0,0.0,68.05770219728845,0.0,38.720000000000006
96,2016-03-24,803.6120416666666,0.0,458.8980833333333,56.35428062178588,0.0,35.404999999999994
96,2016-03-25,972.8486666666666,0.0,51.809333333333335,68.22220663861617,0.0,37.3325
96,2016-03-26,968.8993333333333,0.0,0.0,67.94525479195886,0.0,34.21999999999999
96,2016-03-27,463.58229166666666,0.0,762.7646666666666,32.509277115474525,0.0,48.86750000000001
96,2016-03-28,413.538875,0.0,828.8389166666666,28.999921107994393,0.0,47.7275
96,2016-03-29,510.547875,0.0,617.1152916666666,35.80279628330996,0.0,36.845000000000006
96,2016-03-30,747.6305833333332,0.0,180.01808333333335,52.428512155212715,0.0,46.41500000000001
96,2016-03-31,793.5388750000001,0.0,116.714375,55.64788744740533,0.0,61.12250000000001
96,2016-04-01,892.7437916666667,0.0,0.0,62.60475397381954,0.0,54.25249999999999
96,2016-04-02,1011.2694583333333,0.0,0.0,70.91651180458159,0.0,39.21500000000001
96,2016-04-03,761.7023333333333,0.0,386.68779166666667,53.415310892940624,0.0,26.644999999999992
96,2016-04-04,282.604875,0.0,880.8064166666667,19.818013674614303,0.0,24.927500000000006
96,2016-04-05,200.14083333333335,0.0,1147.5027916666666,14.035121552127164,0.0,25.445000000000004
96,2016-04-06,0.0,3.874375,1202.6575416666667,0.0,0.0,36.27499999999999
96,2016-04-07,0.0,1.2347083333333333,1208.3570833333333,0.0,0.0,46.82750000000001
96,2016-04-08,0.0,0.0,1166.4362916666666,0.0,0.0,33.7325
96,2016-04-09,0.0,0.0,1259.4536666666665,0.0,0.0,30.447500000000005
96,2016-04-10,0.0,0.0,1025.22325,0.0,0.0,30.507500000000004
96,2016-04-11,0.0,0.0,1425.4030416666667,0.0,0.0,48.889999999999986
96,2016-04-12,0.0,0.0,1258.3572083333333,0.0,0.0,39.342499999999994
96,2016-04-13,0.0,0.0,1139.4007083333333,0.0,0.0,35.599999999999994
96,2016-04-14,0.0,0.0,995.0795833333333,0.0,0.0,39.31999999999999
96,2016-04-15,0.0,0.0,1462.6311249999999,0.0,0.0,47.105
96,2016-04-16,0.0,0.0,1837.5572083333334,0.0,0.0,51.29
96,2016-04-17,0.0,0.0,314.304375,0.0,0.0,55.25000000000002
96,2016-04-18,0.0,0.0,1006.4259999999999,0.0,0.0,60.12500000000001
96,2016-04-19,0.0,0.0,1537.7708333333333,0.0,0.0,51.66499999999999
96,2016-04-20,0.0,0.0,1646.381666666667,0.0,0.0,49.8125
96,2016-04-21,0.0,1.2772916666666667,1638.05375,0.0,0.0,58.475
96,2016-04-22,0.0,0.0,1682.4870833333334,0.0,0.0,62.12
96,2016-04-23,0.0,0.0,2094.9699583333336,0.0,0.0,45.47
96,2016-04-24,0.0,0.0,1520.453375,0.0,0.0,46.04782608695652
96,2016-04-25,288.9515,0.0,1166.8341666666668,20.263078541374473,0.0,46.535
96,2016-04-26,786.460375,0.0,0.0,55.15149894810659,0.0,38.46499999999999
96,2016-04-27,886.926375,0.0,0.0,62.19680049088359,0.0,42.77750000000001
96,2016-04-28,938.719375,0.0,0.0,65.8288481767181,0.0,42.88999999999999
96,2016-04-29,807.7027916666666,0.0,0.0,56.641149485740996,0.0,45.5225
96,2016-04-30,839.9250833333334,0.0,0.0,58.900777232351565,0.0,51.73999999999999
96,2016-05-01,809.7963333333333,0.0,44.214124999999996,56.78796166432913,0.0,49.25
96,2016-05-02,382.154875,0.0,593.95725,26.799079593267884,0.0,46.00999999999999
96,2016-05-03,550.30625,0.0,599.993375,38.59090112201964,0.0,48.8375
96,2016-05-04,892.7194166666667,0.0,0.0,62.603044647031325,0.0,52.5875
96,2016-05-05,932.1742916666667,0.0,0.0,65.36986617578307,0.0,54.305
96,2016-05-06,976.4221666666667,0.0,0.0,68.47280271154746,0.0,54.8675
96,2016-05-07,1011.0402083333333,0.0,0.0,70.90043536699392,0.0,59.61499999999999
96,2016-05-08,1011.6354166666666,0.0,0.0,70.94217508181393,0.0,50.23250000000001
96,2016-05-09,682.0985416666666,0.0,441.29187499999995,47.83299731182796,0.0,48.9575
96,2016-05-10,863.404125,0.0,0.0,60.54727384291725,0.0,50.472500000000004
96,2016-05-11,1013.3825833333334,0.0,0.0,71.06469728845255,0.0,55.324999999999996
96,2016-05-12,1066.3625,0.0,0.0,74.77997896213185,0.0,64.6025
96,2016-05-13,1072.7994166666667,0.0,0.0,75.23137564282375,0.0,63.68750000000001
96,2016-05-14,1067.766625,0.0,0.0,74.87844495091164,0.0,54.830000000000005
96,2016-05-15,1043.8222083333333,0.0,0.0,73.19931334735857,0.0,41.847500000000004
96,2016-05-16,670.561,0.0,259.82529166666666,47.02391304347826,0.0,50.08250000000001
96,2016-05-17,795.6916249999999,0.0,121.26316666666666,55.79885168302945,0.0,51.92000000000001
96,2016-05-18,907.9770416666667,0.0,0.0,63.67300432445068,0.0,51.26
96,2016-05-19,948.80625,0.0,0.0,66.53620266479663,0.0,55.13749999999999
96,2016-05-20,976.9007083333332,0.0,0.0,68.50636103319307,0.0,59.92249999999999
96,2016-05-21,1010.9104166666666,0.0,0.0,70.89133356708743,0.0,59.18
96,2016-05-22,1024.0590416666666,0.0,0.0,71.81339703132306,0.0,61.339999999999996
96,2016-05-23,170.48470833333332,0.0,1172.641625,11.955449392239363,0.0,65.585
96,2016-05-24,424.21445833333337,0.0,584.6603333333334,29.74855949041608,0.0,67.085
96,2016-05-25,860.1159583333333,0.0,0.0,60.3166871201496,0.0,72.37250000000002
96,2016-05-26,595.100125,0.0,27.682208333333335,41.73212657784011,0.0,71.02250000000001
96,2016-05-27,781.8374583333333,0.0,138.08920833333335,54.82731124357175,0.0,76.4525
96,2016-05-28,444.1800416666667,0.0,520.1090833333334,31.148670523609162,0.0,77.9525
96,2016-05-29,380.13545833333336,0.0,313.107125,26.65746552127162,0.0,75.335
96,2016-05-30,20.936791666666668,0.0,369.8005416666667,1.4682182094436653,0.0,72.515
96,2016-05-31,183.09691666666666,9.973374999999999,862.1690833333333,12.839895979429642,10442.967343607912,69.275
96,2016-06-01,802.2014166666667,0.0,0.0,56.255358812529224,0.0,62.86250000000001
96,2016-06-02,922.1035833333334,0.0,0.0,64.66364539504441,0.0,71.78750000000001
96,2016-06-03,1018.3854166666666,0.0,90.68629166666666,71.41552711547452,0.0,69.33500000000001
96,2016-06-04,248.78412500000002,0.0,1091.5110833333333,17.446292075736327,0.0,68.61500000000001
96,2016-06-05,0.0,0.0,834.0794166666666,0.0,0.0,69.53750000000001
96,2016-06-06,42.83633333333333,0.0,1312.960125,3.003950444132772,0.0,68.20250000000001
96,2016-06-07,31.970875000000003,0.0,1437.6839166666666,2.2419968443197758,0.0,61.272500000000015
96,2016-06-08,365.31879166666664,0.0,769.8966666666666,25.61842858812529,0.0,54.004999999999995
96,2016-06-09,637.4561666666667,0.0,656.394125,44.702395979429646,0.0,56.5325
96,2016-06-10,522.6471666666666,0.0,957.3404583333332,36.651273959794295,0.0,60.29000000000001
96,2016-06-11,256.97504166666664,0.0,1304.513125,18.02069015895278,0.0,72.62749999999998
96,2016-06-12,123.01875,0.0,1207.74325,8.626840813464236,0.0,63.837499999999984
96,2016-06-13,604.6729583333333,0.0,385.90633333333335,42.403433263207106,0.0,57.66500000000001
96,2016-06-14,826.2697499999999,0.0,287.32375,57.943180224403925,0.0,59.54
96,2016-06-15,484.74075,0.0,885.803,33.993039971949514,0.0,66.65750000000001
96,2016-06-16,536.415,0.0,819.4584166666667,37.616760168302946,0.0,72.33500000000001
96,2016-06-17,331.0319583333333,0.0,1267.3351666666667,23.214022323515664,0.0,72.20750000000001
96,2016-06-18,70.72054166666666,0.0,926.2060416666667,4.959364773258532,0.0,73.835
96,2016-06-19,33.57504166666667,0.0,770.2405833333333,2.354491000467508,0.0,76.4825
96,2016-06-20,454.22316666666666,0.0,639.4453333333333,31.85295698924731,0.0,80.2925
96,2016-06-21,486.00062499999996,0.0,926.1700833333333,34.08139025245442,0.0,69.77
96,2016-06-22,833.5659999999999,0.0,174.71766666666667,58.45483870967742,0.0,67.88000000000001
96,2016-06-23,734.9651250000001,0.0,654.735875,51.540331346423564,0.0,64.7525
96,2016-06-24,630.8755,0.0,701.4015833333333,44.240918653576436,0.0,67.4975
96,2016-06-25,91.70129166666668,0.0,1503.9906250000001,6.430665614773259,0.0,71.915
96,2016-06-26,32.219458333333336,0.0,1393.3327916666667,2.2594290556334737,0.0,79.98499999999999
96,2016-06-27,94.56145833333333,0.0,1587.6332916666668,6.631238312295465,0.0,79.88749999999997
96,2016-06-28,492.5020833333333,0.0,493.91383333333334,34.537312996727444,0.0,72.2525
96,2016-06-29,550.7790833333333,0.0,920.0737916666667,38.62405913978495,0.0,68.40500000000002
96,2016-06-30,258.8396666666667,0.0,1546.64425,18.151449275362317,0.0,68.83250000000001
96,2016-07-01,236.880375,0.0,1504.8637916666667,16.611526998597476,0.0,66.12499999999999
96,2016-07-02,95.97500000000001,0.0,1320.9356666666665,6.730364656381487,0.0,67.1525
96,2016-07-03,52.11983333333333,0.0,1692.255,3.6549672744273023,0.0,70.22000000000001
96,2016-07-04,0.0,0.0,954.7924166666667,0.0,0.0,71.21000000000001
96,2016-07-05,314.1465,0.0,547.9240833333333,22.029908835904628,0.0,78.38
96,2016-07-06,249.46004166666668,0.0,1577.9140416666667,17.493691561477327,0.0,78.46249999999999
96,2016-07-07,0.0,0.0,80.766125,0.0,0.0,80.78750000000001
96,2016-07-08,0.0,0.0,0.0,0.0,0.0,75.69500000000001
96,2016-07-09,0.0,0.0,0.0,0.0,0.0,74.2625
96,2016-07-10,138.64791666666667,0.0,753.386125,9.722855306217859,0.0,69.2975
96,2016-07-11,13.983333333333334,0.0,1122.0564166666666,0.9805984104721834,0.0,70.80499999999999
96,2016-07-12,0.0,0.0,129.3085,0.0,0.0,76.9025
96,2016-07-13,0.0,0.0,1750.7880416666667,0.0,0.0,83.00000000000001
96,2016-07-14,0.0,0.0,1441.0069999999998,0.0,0.0,80.2775
96,2016-07-15,0.0,0.0,1092.950625,0.0,0.0,76.3925
96,2016-07-16,0.0,0.0,625.32025,0.0,0.0,68.5175
96,2016-07-17,0.0,0.0,498.52975,0.0,0.0,70.37
96,2016-07-18,0.0,0.0,772.0574166666667,0.0,0.0,77.2025
96,2016-07-19,317.46475000000004,0.0,702.56525,22.262605189340814,0.0,69.29
96,2016-07-20,446.84933333333333,0.0,693.8715416666668,31.335857877512858,0.0,68.285
96,2016-07-21,158.36795833333335,0.0,1064.2904166666667,11.105747428705003,0.0,75.93499999999999
96,2016-07-22,6.4187916666666665,3.5550833333333336,1282.368,0.45012564282374934,1027.042777165717,82.72999999999998
96,2016-07-23,0.0,0.0,641.3499583333333,0.0,0.0,80.0825
96,2016-07-24,0.0,0.0,760.263875,0.0,0.0,76.16
96,2016-07-25,0.0,0.0,880.2955416666667,0.0,0.0,74.90750000000001
96,2016-07-26,386.6701666666667,0.0,491.965125,27.11571996259935,0.0,74.9975
96,2016-07-27,649.5423333333333,0.0,352.27475,45.549953249181854,0.0,77.2925
96,2016-07-28,432.65024999999997,0.0,780.7303333333333,30.34012973352034,0.0,76.82
96,2016-07-29,139.8565,0.0,949.0102083333333,9.807608695652174,0.0,74.68249999999999
96,2016-07-30,12.428375,0.0,669.5660833333333,0.8715550490883591,0.0,74.4725
96,2016-07-31,0.0,0.0,475.219625,0.0,0.0,74.60000000000001
96,2016-08-01,0.0,0.0,939.3160833333333,0.0,0.0,74.48
96,2016-08-02,0.0,0.0,1353.6735833333335,0.0,0.0,74.1725
96,2016-08-03,0.0,0.0,1092.7484583333332,0.0,0.0,76.24249999999999
96,2016-08-04,0.0,0.0,1196.2392499999999,0.0,0.0,79.4
96,2016-08-05,0.0,0.0,867.6931249999999,0.0,0.0,81.2075
96,2016-08-06,0.0,0.0,722.4673750000001,0.0,0.0,75.88250000000001
96,2016-08-07,0.0,0.0,302.44716666666665,0.0,0.0,72.91250000000001
96,2016-08-08,0.0,0.0,926.575375,0.0,0.0,71.34500000000001
96,2016-08-09,0.0,0.0,1080.305625,0.0,0.0,77.37500000000001
96,2016-08-10,0.0,0.0,1166.2659166666667,0.0,0.0,81.335
96,2016-08-11,0.0,0.0,1227.8729583333334,0.0,0.0,81.125
96,2016-08-12,277.738,0.0,802.1552083333332,19.47671809256662,0.0,84.0125
96,2016-08-13,421.938875,0.0,405.846375,29.588981416549785,0.0,80.4513043478261
96,2016-08-14,0.0,0.0,501.15875,0.0,0.0,77.585
96,2016-08-15,60.76933333333333,0.0,1035.9630416666666,4.261524076671341,0.0,73.73
96,2016-08-16,59.39091666666667,0.0,0.0,4.1648609163160355,0.0,75.74749999999999
96,2016-08-17,328.05287500000003,2.68225,1037.5452916666666,23.005110448807855,69571.22206946905,73.68499999999999
96,2016-08-18,265.492125,0.0,996.9314583333334,18.6179610799439,0.0,74.25500000000001
96,2016-08-19,383.55037500000003,0.0,838.225875,26.89694074333801,0.0,75.6275
96,2016-08-20,475.61495833333333,0.0,393.4357916666667,33.353082632071064,0.0,77.78750000000001
96,2016-08-21,0.0,0.0,1650.4795416666666,0.0,0.0,74.7575
96,2016-08-22,302.692375,0.0,1390.8687499999999,21.226674263674614,0.0,66.85249999999999
96,2016-08-23,412.3934583333333,0.0,1110.5886666666668,28.919597358578773,0.0,68.98250000000002
96,2016-08-24,497.7069166666667,0.0,815.5574166666667,34.902308321645634,0.0,74.5925
96,2016-08-25,755.2910833333334,0.0,0.0,52.96571411874707,0.0,77.7425
96,2016-08-26,777.7527916666667,0.0,0.0,54.54086898083216,0.0,76.6625
96,2016-08-27,763.2345,0.0,128.006125,53.52275596072932,0.0,72.74749999999999
96,2016-08-28,542.7613333333334,0.0,1189.5367916666667,38.061804581580176,0.0,78.8075
96,2016-08-29,456.7617083333334,0.0,499.46204166666666,32.030975338943435,0.0,71.96749999999999
96,2016-08-30,760.7109999999999,0.0,21.796916666666664,53.34579242636745,0.0,70.6625
96,2016-08-31,834.2534583333332,0.0,0.0,58.503047568957456,0.0,70.8575
96,2016-09-01,849.9659166666667,0.0,0.0,59.60490299205237,0.0,68.42
96,2016-09-02,32.58470833333333,0.0,0.0,2.2850426601215523,0.0,66.0125
96,2016-09-03,0.0,0.0,0.0,0.0,0.0,61.767499999999984
96,2016-09-04,0.0,0.0,0.0,0.0,0.0,64.46
96,2016-09-05,657.1284583333334,0.0,57.18204166666666,46.081939574567556,0.0,68.66000000000001
96,2016-09-06,633.019375,0.0,94.19416666666666,44.39126051893408,0.0,73.1075
96,2016-09-07,853.7117499999999,0.0,0.0,59.86758415147264,0.0,79.15249999999999
96,2016-09-08,989.659,0.0,0.0,69.40105189340812,0.0,80.51
96,2016-09-09,895.6281250000001,0.0,119.88354166666666,62.807021388499294,0.0,76.295
96,2016-09-10,693.9649166666667,0.0,77.82254166666667,48.665141421224874,0.0,76.9475
96,2016-09-11,585.6110833333333,0.0,150.887125,41.066695885928,0.0,66.11749999999999
96,2016-09-12,489.7485,0.0,880.621125,34.34421458625526,0.0,64.3775
96,2016-09-13,648.7845833333333,0.0,656.2939583333333,45.49681510051426,0.0,69.29
96,2016-09-14,774.9243333333334,0.0,214.39104166666667,54.342519869097714,0.0,66.0875
96,2016-09-15,849.2465833333334,0.0,0.0,59.55445885928005,0.0,60.1625
96,2016-09-16,780.5652083333333,0.0,17.150375,54.73809315100514,0.0,64.54249999999999
96,2016-09-17,695.5504583333333,0.0,132.72945833333333,48.776329476390835,0.0,70.655
96,2016-09-18,634.7177083333333,0.0,34.08058333333333,44.51035822814399,0.0,71.1875
96,2016-09-19,571.6680833333334,0.0,191.39775,40.088925899953246,0.0,70.295
96,2016-09-20,667.2007916666666,0.0,447.408875,46.78827431042543,0.0,70.25750000000001
96,2016-09-21,806.7778750000001,0.0,0.0,56.57628856942497,0.0,66.9725
96,2016-09-22,687.6518333333333,0.0,415.3877916666667,48.22242870500234,0.0,70.325
96,2016-09-23,794.8260416666667,0.0,11.2035,55.73815158952782,0.0,63.84499999999999
96,2016-09-24,854.9660833333334,0.0,0.0,59.955545815801784,0.0,57.12500000000001
96,2016-09-25,759.3138749999999,0.0,354.7367916666667,53.24781732117812,0.0,52.9475
96,2016-09-26,712.4064166666667,0.0,358.053625,49.95837424029921,0.0,60.71000000000001
96,2016-09-27,806.8104166666667,0.0,35.92666666666667,56.57857059373539,0.0,61.467499999999994
96,2016-09-28,0.0,0.0,900.2635,0.0,0.0,63.4925
96,2016-09-29,0.0,0.0,951.6629583333333,0.0,0.0,58.13749999999999
96,2016-09-30,0.0,0.0,1028.0970833333333,0.0,0.0,58.737500000000004
96,2016-10-01,0.0,0.0,1240.5924166666666,0.0,0.0,58.5275
96,2016-10-02,0.0,0.0,1284.5519166666666,0.0,0.0,61.7825
96,2016-10-03,0.0,0.0,1148.0462083333334,0.0,0.0,60.45499999999999
96,2016-10-04,0.0,0.0,1099.422,0.0,0.0,59.50999999999999
96,2016-10-05,0.0,0.0,1077.2080833333332,0.0,0.0,62.967499999999994
96,2016-10-06,0.0,0.0,892.8340833333333,0.0,0.0,63.275000000000006
96,2016-10-07,0.0,0.0,1076.5588333333333,0.0,0.0,64.9925
96,2016-10-08,0.0,0.0,1170.99175,0.0,0.0,61.842499999999994
96,2016-10-09,0.0,0.0,1504.0509583333333,0.0,0.0,51.65749999999999
96,2016-10-10,0.0,0.0,1279.5599583333333,0.0,0.0,47.420000000000016
96,2016-10-11,0.0,0.0,1376.8879583333335,0.0,0.0,51.38
96,2016-10-12,0.0,0.0,927.0754583333334,0.0,0.0,61.294999999999995
96,2016-10-13,0.0,0.0,1351.6512500000001,0.0,0.0,54.875
96,2016-10-14,0.0,0.0,1200.837375,0.0,0.0,45.8675
96,2016-10-15,0.0,0.0,1677.4088333333332,0.0,0.0,54.0875
96,2016-10-16,0.0,0.0,1736.599625,0.0,0.0,67.53499999999998
96,2016-10-17,0.0,0.0,1127.2451250000001,0.0,0.0,67.37749999999998
96,2016-10-18,0.0,0.0,1444.96875,0.0,0.0,72.30499999999999
96,2016-10-19,0.0,0.0,1469.4476666666667,0.0,0.0,59.92249999999999
96,2016-10-20,0.0,0.0,1295.7386666666666,0.0,0.0,55.22750000000002
96,2016-10-21,0.0,0.0,1672.2357916666667,0.0,0.0,49.8957894736842
96,2016-10-22,0.0,0.0,2000.5264166666666,0.0,0.0,44.39749999999999
96,2016-10-23,0.0,0.0,1782.421625,0.0,0.0,49.48999999999999
96,2016-10-24,0.0,0.0,1132.3650416666667,0.0,0.0,47.315
96,2016-10-25,0.0,0.0,1600.2828333333334,0.0,0.0,42.76250000000001
96,2016-10-26,0.0,0.0,1747.9673333333333,0.0,0.0,38.8175
96,2016-10-27,0.0,0.0,1754.4814166666665,0.0,0.0,39.09499999999999
96,2016-10-28,0.0,0.0,1434.9932916666667,0.0,0.0,40.40749999999999
96,2016-10-29,0.0,0.0,832.0465,0.0,0.0,56.232499999999995
96,2016-10-30,0.0,0.0,860.0081666666666,0.0,0.0,49.22749999999999
96,2016-10-31,0.0,0.0,1124.158625,0.0,0.0,40.24999999999999
96,2016-11-01,0.0,0.0,889.002125,0.0,0.0,50.592499999999994
96,2016-11-02,0.0,0.0,1174.8768333333335,0.0,0.0,60.455000000000005
96,2016-11-03,0.0,0.0,61.20258333333334,0.0,0.0,53.337500000000006
96,2016-11-04,0.0,0.0,1208.298875,0.0,0.0,46.5875
96,2016-11-05,0.0,0.0,1651.607875,0.0,0.0,50.91499999999999
96,2016-11-06,0.0,0.0,1127.9690833333334,0.0,0.0,45.8675
96,2016-11-07,0.0,0.0,1150.9918333333333,0.0,0.0,45.027499999999996
96,2016-11-08,0.0,0.0,1473.4497083333333,0.0,0.0,51.657500000000006
96,2016-11-09,0.0,0.0,1391.2147083333332,0.0,0.0,47.84
96,2016-11-10,0.0,0.0,1406.9039166666669,0.0,0.0,48.222500000000004
96,2016-11-11,0.0,0.0,1574.5777500000002,0.0,0.0,46.362500000000004
96,2016-11-12,0.0,0.0,1307.1276249999999,0.0,0.0,39.70249999999999
96,2016-11-13,0.0,0.0,1680.3357916666666,0.0,0.0,48.25999999999999
96,2016-11-14,0.0,0.0,974.1233333333333,0.0,0.0,47.142500000000005
96,2016-11-15,0.0,0.0,1016.1864999999999,0.0,0.0,44.787499999999994
96,2016-11-16,0.0,0.0,0.0,0.0,0.0,46.032500000000006
96,2016-11-17,0.0,0.0,1206.5532083333333,0.0,0.0,46.7525
96,2016-11-18,0.0,0.0,1450.9273333333333,0.0,0.0,54.04250000000001
96,2016-11-19,0.0,0.0,1644.6253749999998,0.0,0.0,45.53130434782608
96,2016-11-20,0.0,0.0,1684.5507083333332,0.0,0.0,33.54588235294118
96,2016-11-21,0.0,0.0,1510.1606250000002,0.0,0.0,31.843478260869574
96,2016-11-22,0.0,0.0,1396.1109166666665,0.0,0.0,32.982499999999995
96,2016-11-23,0.0,0.0,1437.505125,0.0,0.0,32.98250000000001
96,2016-11-24,0.0,0.0,1538.1860833333333,0.0,0.0,36.52571428571428
96,2016-11-25,0.0,0.0,1158.0062083333335,0.0,0.0,42.31999999999999
96,2016-11-26,0.0,0.0,41.31975,0.0,0.0,39.379999999999995
96,2016-11-27,0.0,0.0,0.0,0.0,0.0,38.885
96,2016-11-28,0.0,0.0,889.7260416666667,0.0,0.0,42.02000000000001
96,2016-11-29,0.0,0.0,1256.9735,0.0,0.0,51.25249999999999
96,2016-11-30,0.0,0.0,1276.3774166666667,0.0,0.0,52.21250000000001
96,2016-12-01,0.0,0.0,1344.7327083333332,0.0,0.0,42.7475
96,2016-12-02,0.0,0.0,1470.4800416666667,0.0,0.0,40.350434782608694
96,2016-12-03,0.0,0.0,1422.4973333333335,0.0,0.0,38.00749999999999
96,2016-12-04,0.0,0.0,1286.2549999999999,0.0,0.0,35.12
96,2016-12-05,0.0,0.0,1460.9217500000002,0.0,0.0,37.392500000000005
96,2016-12-06,0.0,0.0,1290.9275833333334,0.0,0.0,33.6575
96,2016-12-07,0.0,0.0,1410.0226249999998,0.0,0.0,37.122499999999995
96,2016-12-08,0.0,0.0,1522.5927916666667,0.0,0.0,32.98999999999999
96,2016-12-09,0.0,0.0,1516.6535416666666,0.0,0.0,27.665000000000003
96,2016-12-10,0.0,0.0,1439.7084583333333,0.0,0.0,23.937500000000004
96,2016-12-11,0.0,0.0,1483.9979166666665,0.0,0.0,25.969999999999995
96,2016-12-12,0.0,0.0,1302.3805833333333,0.0,0.0,33.89000000000001
96,2016-12-13,0.0,0.0,1395.6639166666666,0.0,0.0,32.29250000000001
96,2016-12-14,0.0,0.0,1637.025625,0.0,0.0,22.745000000000005
96,2016-12-15,0.0,0.0,2750.9659166666665,0.0,0.0,15.365882352941178
96,2016-12-16,0.0,0.0,2908.92175,0.0,0.0,18.696363636363643
96,2016-12-17,0.0,0.0,2106.465541666667,0.0,0.0,27.4475
96,2016-12-18,0.0,0.0,1402.1460416666666,0.0,0.0,28.377499999999998
96,2016-12-19,0.0,0.0,2158.269458333333,0.0,0.0,18.410000000000004
96,2016-12-20,0.0,0.0,1979.9198749999998,0.0,0.0,25.797500000000003
96,2016-12-21,0.0,0.0,1257.9422083333334,0.0,0.0,33.45499999999999
96,2016-12-22,338.36041666666665,0.0,731.5332916666666,23.727939457690507,0.0,35.45749999999999
96,2016-12-23,32.625,0.0,0.0,2.287868162692847,0.0,35.779999999999994
96,2016-12-24,566.911,0.0,558.6098333333333,39.75532959326788,0.0,39.11000000000001
96,2016-12-25,572.4779583333333,0.0,685.0917083333334,40.14571937821412,0.0,32.96
96,2016-12-26,405.62337499999995,0.0,864.2949583333334,28.444836956521733,0.0,38.84
96,2016-12-27,315.1805,0.0,1079.8155833333333,22.10241935483871,0.0,38.870000000000005
96,2016-12-28,440.6657916666666,0.0,920.326375,30.902229429640016,0.0,31.02499999999999
96,2016-12-29,362.5005416666667,0.0,1157.5667083333333,25.420795348293595,0.0,33.995
96,2016-12-30,370.570125,0.0,1058.1090416666666,25.986684782608698,0.0,30.657499999999995
96,2016-12-31,338.8483333333333,0.0,806.434625,23.76215521271622,0.0,34.654999999999994
96,2017-01-01,368.43812499999996,0.0,740.0425416666667,25.83717566619916,0.0,33.83749999999999
96,2017-01-02,173.72879166666667,0.0,1008.9413333333333,12.18294471715755,0.0,32.36000000000001
96,2017-01-03,257.81445833333333,6.1202499999999995,830.5157916666667,18.07955528284245,23962.004446759165,40.475
96,2017-01-04,88.92933333333333,0.0,1348.0124583333334,6.23627863487611,0.0,32.93749999999999
96,2017-01-05,384.556875,0.0,805.4635416666666,26.96752279102384,0.0,20.3975
96,2017-01-06,614.9784166666667,0.0,524.9710416666667,43.126116175783075,0.0,14.345
96,2017-01-07,217.87983333333332,0.0,1010.1849166666666,15.279090696587192,0.0,13.88
96,2017-01-08,405.029375,0.0,739.6919583333333,28.403181977559605,0.0,14.329999999999998
96,2017-01-09,463.78791666666666,0.0,843.856875,32.523696820944366,0.0,18.515
96,2017-01-10,0.0,0.0,1.2666250000000001,0.0,0.0,28.632500000000004
96,2017-01-11,0.0,0.0,0.0,0.0,0.0,44.95249999999999
96,2017-01-12,0.0,0.0,0.0,0.0,0.0,48.012499999999996
96,2017-01-13,0.0,0.0,0.0,0.0,0.0,29.330000000000002
96,2017-01-14,0.0,0.0,0.0,0.0,0.0,23.652500000000003
96,2017-01-15,0.0,0.0,0.0,0.0,0.0,27.065
96,2017-01-16,0.0,0.0,0.0,0.0,0.0,29.757500000000007
96,2017-01-17,611.1154166666666,0.0,432.1680416666666,42.8552185600748,0.0,37.805
96,2017-01-18,846.1521250000001,0.0,0.0,59.337456171107995,0.0,39.26000000000001
96,2017-01-19,783.4145833333333,0.0,0.0,54.937909069658716,0.0,36.912499999999994
96,2017-01-20,696.4042083333334,0.0,168.82195833333333,48.8361997428705,0.0,40.30249999999999
96,2017-01-21,633.5042083333334,0.0,359.8114166666667,44.4252600514259,0.0,46.49
96,2017-01-22,679.7964583333334,0.0,386.36495833333333,47.671560892940626,0.0,40.565
96,2017-01-23,584.9132083333333,0.0,523.1880416666667,41.01775654511454,0.0,39.70249999999999
96,2017-01-24,482.06600000000003,0.0,449.61337499999996,33.8054698457223,0.0,31.99249999999999
96,2017-01-25,855.8604999999999,0.0,0.0,60.018267882187935,0.0,36.544999999999995
96,2017-01-26,1035.875,0.0,0.0,72.64200561009818,0.0,39.2075
96,2017-01-27,84.361375,0.0,0.0,5.9159449509116415,0.0,33.98000000000001
96,2017-01-28,994.1241666666666,0.0,129.00441666666669,69.71417718560075,0.0,30.739999999999995
96,2017-01-29,932.9585000000001,0.0,0.0,65.42485974754558,0.0,28.070000000000004
96,2017-01-30,949.4990416666666,0.0,98.88208333333334,66.58478553062179,0.0,20.577499999999997
96,2017-01-31,1067.3326666666667,0.0,0.0,74.84801309022909,0.0,24.507499999999997
96,2017-02-01,52.875,0.0,0.0,3.707924263674614,0.0,31.947500000000005
96,2017-02-02,0.0,0.0,0.0,0.0,0.0,25.535
96,2017-02-03,732.1506666666668,4.2469166666666665,626.8613333333334,51.34296400187004,98064.48699383214,18.905000000000005
96,2017-02-04,652.1798749999999,0.0,589.956875,45.734914095371664,0.0,22.3925
96,2017-02-05,325.4422916666667,0.0,907.4418333333333,22.822040088826554,0.0,30.830000000000002
96,2017-02-06,690.9043750000001,0.0,511.58525000000003,48.45051718092567,0.0,29.705
96,2017-02-07,47.330999999999996,0.0,0.0,3.319144460028051,0.0,35.645
96,2017-02-08,1178.7298333333333,0.0,0.0,82.65987611033194,0.0,36.70250000000001
96,2017-02-09,1245.5125416666667,0.0,0.0,87.34309548854606,0.0,19.895
96,2017-02-10,1031.222875,0.0,0.0,72.31576963534361,0.0,22.962500000000002
96,2017-02-11,91.58266666666667,0.0,0.0,6.422346891070593,0.0,35.33
96,2017-02-12,839.0902500000001,0.0,172.76333333333332,58.842233520336606,0.0,32.517500000000005
96,2017-02-13,636.6732499999999,0.0,513.4728333333334,44.64749298737728,0.0,28.819999999999997
96,2017-02-14,47.14720833333333,0.0,0.0,3.306255843852267,0.0,32.17249999999999
96,2017-02-15,0.0,0.0,0.0,0.0,0.0,33.68000000000001
96,2017-02-16,0.0,0.0,0.0,0.0,0.0,23.2025
96,2017-02-17,0.0,0.0,0.0,0.0,0.0,27.837500000000002
96,2017-02-18,0.0,0.0,0.0,0.0,0.0,47.915
96,2017-02-19,0.0,0.0,0.0,0.0,0.0,47.4275
96,2017-02-20,0.0,0.0,0.0,0.0,0.0,34.6325
96,2017-02-21,0.0,0.0,0.0,0.0,0.0,43.5425
96,2017-02-22,0.0,0.0,0.0,0.0,0.0,52.2575
96,2017-02-23,0.0,0.0,0.0,0.0,0.0,56.27000000000001
96,2017-02-24,0.0,0.0,0.0,0.0,0.0,45.70347826086958
96,2017-02-25,0.0,0.0,0.0,0.0,0.0,46.51142857142857
96,2017-02-26,0.0,0.0,0.0,0.0,0.0,31.137500000000006
96,2017-02-27,0.0,0.0,0.0,0.0,0.0,42.59000000000001
96,2017-02-28,0.0,0.0,0.0,0.0,0.0,48.192499999999995
96,2017-03-01,0.0,0.0,0.0,0.0,0.0,57.70249999999999
96,2017-03-02,0.0,0.0,0.0,0.0,0.0,28.835000000000004
96,2017-03-03,0.0,0.0,0.0,0.0,0.0,21.702500000000004
96,2017-03-04,0.0,0.0,0.0,0.0,0.0,15.387500000000001
96,2017-03-05,245.177875,0.0,1396.0271666666667,17.193399368863957,0.0,16.422499999999996
96,2017-03-06,355.57099999999997,0.0,1505.6870416666668,24.93485273492286,0.0,42.214999999999996
96,2017-03-07,621.8271666666667,0.0,1021.1214166666667,43.60639317438056,0.0,53.382500000000014
96,2017-03-08,647.5280416666667,0.0,702.4819166666666,45.40869857410005,0.0,45.81499999999999
96,2017-03-09,782.6953333333332,0.0,682.8031666666667,54.88747078073865,0.0,36.88249999999999
96,2017-03-10,37.09166666666667,0.0,47.89766666666667,2.601098644226274,0.0,24.7775
